,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,"note"
Unit,mm,mm,MPa,MPa,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,kPa(abs�j,��,��,��,m,kPa,Nm3/h,Nm3/h,kPa,MPa,Nm3/h,vol%,vol%,Sv/h,Sv/h,Sv/h,Sv/h,��,�~100mm,""
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,Continuously monitoring the status,Continuously monitoring the status,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,Continuously monitoring the status,,,Instrument failure,,,""
2014/1/1 5:00,-1844 ,-2013 ,DS,DS,28.2 ,22.3 ,25.3 ,23.7 ,0.22 ,22.0 ,25.6 ,18.0 ,24.5 ,24.9 ,25.3 ,24.3 ,24.2 ,23.1 ,25.4 ,25.6 ,25.5 ,21.1 ,23.8 ,181.6 ,21.7 ,21.9 ,10.3 ,4.36 ,479 ,-,16.70 ,-,0.43 ,21.8 ,0.09 ,0.08 ,1.73 ,1.05 ,0.13 ,,18.5 ,40.56 ,""
2014/1/1 11:00,-1830 ,-2007 ,DS,DS,28.2 ,22.3 ,25.2 ,23.7 ,0.22 ,22.0 ,25.5 ,18.0 ,24.5 ,24.9 ,25.2 ,24.2 ,24.1 ,22.9 ,25.3 ,25.5 ,25.4 ,21.1 ,23.8 ,181.5 ,21.7 ,21.9 ,10.4 ,4.36 ,479 ,-,16.70 ,-,0.43 ,21.3 ,0.09 ,0.08 ,1.73 ,1.05 ,0.13 ,,18.7 ,40.12 ,""
2014/1/1 17:00,-1854 ,-2019 ,DS,DS,28.2 ,22.2 ,25.2 ,23.7 ,0.23 ,21.9 ,25.5 ,18.0 ,24.4 ,24.8 ,25.2 ,24.2 ,24.1 ,22.9 ,25.3 ,25.5 ,25.4 ,21.1 ,23.8 ,181.6 ,21.7 ,21.8 ,10.6 ,4.33 ,479 ,-,16.70 ,-,0.43 ,21.4 ,0.09 ,0.08 ,1.73 ,1.05 ,0.13 ,,18.9 ,39.87 ,""
2014/1/1 23:00,-1862 ,-2023 ,DS,DS,28.1 ,22.2 ,25.1 ,23.6 ,0.23 ,21.9 ,25.4 ,17.9 ,24.4 ,24.8 ,25.2 ,24.2 ,24.1 ,22.9 ,25.3 ,25.5 ,25.3 ,21.1 ,23.8 ,181.6 ,21.7 ,21.8 ,10.6 ,4.19 ,479 ,-,16.70 ,-,0.43 ,21.7 ,0.09 ,0.08 ,1.73 ,1.05 ,0.13 ,,19.0 ,39.24 ,""
2014/1/2 5:00,-1850 ,-2011 ,DS,DS,28.1 ,22.2 ,25.2 ,23.6 ,0.22 ,21.9 ,25.4 ,17.9 ,24.4 ,24.8 ,25.2 ,24.1 ,24.1 ,22.9 ,25.3 ,25.5 ,25.3 ,21.1 ,23.7 ,181.5 ,21.6 ,21.8 ,10.6 ,4.22 ,479 ,-,16.70 ,-,0.43 ,21.7 ,0.09 ,0.08 ,1.73 ,1.05 ,0.13 ,,18.8 ,38.49 ,""
2014/1/2 11:00,-1920 ,-2030 ,DS,DS,28.1 ,22.1 ,25.1 ,23.6 ,0.22 ,21.9 ,25.4 ,17.9 ,24.4 ,24.7 ,25.1 ,24.1 ,24.0 ,22.9 ,25.2 ,25.4 ,25.3 ,21.1 ,23.7 ,182.0 ,21.6 ,21.8 ,10.6 ,4.12 ,479 ,-,16.70 ,-,0.43 ,21.8 ,0.10 ,0.09 ,1.73 ,1.05 ,0.13 ,,18.7 ,37.77 ,""
2014/1/2 17:00,-1963 ,-2047 ,DS,DS,28.1 ,22.1 ,25.1 ,23.6 ,0.21 ,21.9 ,25.3 ,17.8 ,24.3 ,24.7 ,25.1 ,24.1 ,24.0 ,22.8 ,25.2 ,25.4 ,25.2 ,20.9 ,23.7 ,182.2 ,21.6 ,21.8 ,10.5 ,4.06 ,479 ,-,16.70 ,-,0.43 ,21.9 ,0.10 ,0.09 ,1.74 ,1.05 ,0.13 ,,18.6 ,37.01 ,""
2014/1/2 23:00,-2006 ,-2064 ,DS,DS,28.0 ,22.1 ,25.0 ,23.5 ,0.21 ,21.9 ,25.3 ,17.7 ,24.3 ,24.7 ,25.1 ,24.1 ,24.0 ,22.9 ,25.2 ,25.4 ,25.3 ,20.8 ,23.7 ,182.5 ,21.5 ,21.7 ,10.3 ,3.93 ,479 ,-,16.70 ,-,0.43 ,21.5 ,0.10 ,0.09 ,1.73 ,1.05 ,0.13 ,,18.4 ,36.03 ,""
2014/1/3 5:00,-2008 ,-2064 ,DS,DS,27.9 ,22.0 ,25.0 ,23.5 ,0.20 ,21.8 ,25.3 ,17.6 ,24.3 ,24.6 ,25.0 ,24.0 ,24.0 ,22.8 ,25.2 ,25.4 ,25.3 ,20.6 ,23.6 ,182.5 ,21.5 ,21.7 ,10.0 ,3.93 ,479 ,-,16.70 ,-,0.43 ,21.2 ,0.10 ,0.09 ,2.09 ,1.05 ,0.13 ,,17.9 ,35.10 ,""
2014/1/3 11:00,-1998 ,-2060 ,DS,DS,27.9 ,22.0 ,24.9 ,23.4 ,0.22 ,21.7 ,25.3 ,17.5 ,24.3 ,24.6 ,25.0 ,24.0 ,23.9 ,22.8 ,25.2 ,25.3 ,25.3 ,20.4 ,23.5 ,182.5 ,21.5 ,21.7 ,9.8 ,3.83 ,479 ,-,16.70 ,-,0.43 ,21.5 ,0.10 ,0.09 ,1.73 ,1.05 ,0.13 ,,17.9 ,45.24 ,""
2014/1/3 17:00,-1954 ,-2040 ,DS,DS,27.8 ,21.9 ,24.9 ,23.4 ,0.21 ,21.7 ,25.2 ,17.6 ,24.2 ,24.6 ,25.0 ,23.9 ,23.9 ,22.6 ,25.1 ,25.3 ,25.3 ,20.4 ,23.5 ,182.2 ,21.4 ,21.7 ,9.7 ,3.80 ,479 ,-,16.70 ,-,0.43 ,21.2 ,0.10 ,0.09 ,1.73 ,1.05 ,0.13 ,,18.0 ,44.81 ,""
2014/1/3 23:00,-1910 ,-2015 ,DS,DS,27.8 ,21.9 ,24.9 ,23.4 ,0.21 ,21.7 ,25.2 ,17.6 ,24.2 ,24.5 ,24.9 ,23.9 ,23.9 ,22.6 ,25.1 ,25.3 ,25.1 ,20.5 ,23.5 ,182.0 ,21.4 ,21.6 ,9.8 ,3.83 ,479 ,-,16.70 ,-,0.43 ,21.6 ,0.10 ,0.08 ,1.74 ,1.05 ,0.13 ,,18.0 ,44.32 ,""
2014/1/4 5:00,-1905 ,-2019 ,DS,DS,27.8 ,21.9 ,24.9 ,23.3 ,0.22 ,21.7 ,25.1 ,17.6 ,24.2 ,24.5 ,24.9 ,23.9 ,23.8 ,22.5 ,25.0 ,25.2 ,25.1 ,20.6 ,23.4 ,182.0 ,21.4 ,21.6 ,10.0 ,3.75 ,479 ,-,16.70 ,-,0.43 ,21.6 ,0.09 ,0.08 ,1.73 ,1.05 ,0.13 ,,18.0 ,43.80 ,""
2014/1/4 11:00,-1910 ,-2017 ,DS,DS,27.8 ,21.9 ,24.9 ,23.3 ,0.23 ,21.7 ,25.1 ,17.6 ,24.1 ,24.5 ,24.9 ,23.8 ,23.8 ,22.5 ,25.0 ,25.2 ,25.0 ,20.6 ,23.4 ,182.0 ,21.4 ,21.6 ,10.1 ,5.42 ,479 ,-,16.70 ,-,0.43 ,21.6 ,0.10 ,0.08 ,1.73 ,1.05 ,0.13 ,,18.2 ,43.35 ,""
2014/1/4 17:00,-1932 ,-2028 ,DS,DS,27.7 ,21.9 ,24.8 ,23.3 ,0.22 ,21.7 ,25.1 ,17.6 ,24.1 ,24.5 ,24.9 ,23.8 ,23.8 ,22.5 ,25.0 ,25.1 ,25.0 ,20.6 ,23.3 ,182.0 ,21.4 ,21.6 ,10.3 ,5.79 ,479 ,-,16.70 ,-,0.43 ,21.0 ,0.10 ,0.08 ,1.73 ,1.05 ,0.13 ,,18.5 ,42.75 ,""
2014/1/4 23:00,-1959 ,-2042 ,DS,DS,27.7 ,21.8 ,24.7 ,23.3 ,0.21 ,21.7 ,25.1 ,17.5 ,24.1 ,24.4 ,24.9 ,23.8 ,23.8 ,22.4 ,24.9 ,25.1 ,25.0 ,20.5 ,23.2 ,182.1 ,21.3 ,21.5 ,10.2 ,5.69 ,479 ,-,16.70 ,-,0.43 ,21.0 ,0.10 ,0.09 ,1.73 ,1.05 ,0.13 ,,18.3 ,41.91 ,""
2014/1/5 5:00,-1989 ,-2056 ,DS,DS,27.6 ,21.8 ,24.7 ,23.2 ,0.20 ,21.6 ,25.1 ,17.4 ,24.0 ,24.4 ,24.8 ,23.7 ,23.7 ,22.4 ,24.9 ,25.1 ,25.0 ,20.4 ,23.1 ,182.3 ,21.3 ,21.5 ,10.0 ,5.63 ,479 ,-,16.70 ,-,0.43 ,21.0 ,0.10 ,0.09 ,1.73 ,1.05 ,0.13 ,,17.9 ,40.91 ,""
2014/1/5 11:00,-2007 ,-2060 ,DS,DS,27.6 ,21.7 ,24.7 ,23.2 ,0.21 ,21.6 ,25.0 ,17.3 ,24.0 ,24.4 ,24.8 ,23.7 ,23.7 ,22.4 ,24.9 ,25.1 ,25.1 ,20.0 ,23.1 ,182.5 ,21.3 ,21.4 ,9.8 ,5.50 ,479 ,-,16.70 ,-,0.43 ,21.1 ,0.10 ,0.09 ,1.73 ,1.05 ,0.13 ,,17.7 ,39.91 ,""
2014/1/5 17:00,-2015 ,-2076 ,DS,DS,27.6 ,21.7 ,24.7 ,23.1 ,0.22 ,21.5 ,25.0 ,17.3 ,23.9 ,24.3 ,24.8 ,23.7 ,23.7 ,22.3 ,24.9 ,25.0 ,25.1 ,19.9 ,23.0 ,182.7 ,21.3 ,21.4 ,9.5 ,5.53 ,479 ,-,16.70 ,-,0.43 ,21.2 ,0.10 ,0.09 ,1.73 ,1.04 ,0.13 ,,17.6 ,39.26 ,""
2014/1/5 23:00,-2026 ,-2075 ,DS,DS,27.5 ,21.7 ,24.7 ,23.1 ,0.20 ,21.5 ,24.9 ,17.3 ,23.9 ,24.3 ,24.8 ,23.7 ,23.7 ,22.3 ,24.8 ,25.0 ,25.0 ,19.9 ,22.9 ,182.7 ,21.2 ,21.4 ,9.3 ,5.50 ,479 ,-,16.70 ,-,0.43 ,21.3 ,0.10 ,0.09 ,1.73 ,1.05 ,0.13 ,,17.3 ,38.46 ,""
2014/1/6 5:00,-2024 ,-2072 ,DS,DS,27.5 ,21.7 ,24.6 ,23.1 ,0.20 ,21.5 ,24.9 ,17.2 ,23.8 ,24.3 ,24.8 ,23.6 ,23.7 ,22.3 ,24.8 ,25.0 ,25.1 ,19.8 ,22.9 ,182.7 ,21.2 ,21.4 ,9.1 ,5.40 ,479 ,-,16.70 ,-,0.43 ,21.0 ,0.10 ,0.09 ,1.73 ,1.05 ,0.13 ,,17.1 ,37.56 ,""
2014/1/6 11:00,-2035 ,-2081 ,DS,DS,27.4 ,21.6 ,24.6 ,23.0 ,0.22 ,21.4 ,24.9 ,17.1 ,23.8 ,24.2 ,24.7 ,23.6 ,23.6 ,22.2 ,24.8 ,24.9 ,25.1 ,19.6 ,22.9 ,182.8 ,21.2 ,21.4 ,9.0 ,5.37 ,479 ,-,16.70 ,-,0.43 ,21.0 ,0.10 ,0.09 ,1.73 ,1.04 ,0.13 ,,16.9 ,36.78 ,""
2014/1/6 17:00,-2052 ,-2094 ,DS,DS,27.4 ,21.5 ,24.5 ,23.0 ,0.21 ,21.4 ,24.9 ,17.2 ,23.8 ,24.2 ,24.7 ,23.5 ,23.6 ,22.2 ,24.7 ,24.9 ,25.0 ,19.6 ,22.8 ,183.0 ,21.2 ,21.3 ,8.9 ,5.27 ,479 ,-,16.70 ,-,0.43 ,21.1 ,0.10 ,0.09 ,1.73 ,1.05 ,0.13 ,,17.0 ,36.24 ,""
2014/1/6 23:00,-2081 ,-2092 ,DS,DS,27.4 ,21.5 ,24.5 ,22.9 ,0.21 ,21.2 ,24.8 ,17.1 ,23.8 ,24.2 ,24.7 ,23.5 ,23.5 ,22.1 ,24.7 ,24.9 ,25.0 ,19.5 ,22.8 ,183.2 ,21.1 ,21.3 ,8.8 ,5.24 ,479 ,-,16.70 ,-,0.43 ,20.8 ,0.10 ,0.09 ,1.73 ,1.05 ,0.13 ,,16.8 ,35.41 ,""
2014/1/7 5:00,-2086 ,-2086 ,DS,DS,27.3 ,21.4 ,24.5 ,22.9 ,0.20 ,21.3 ,24.8 ,17.0 ,23.7 ,24.1 ,24.7 ,23.4 ,23.5 ,22.1 ,24.7 ,24.9 ,25.0 ,19.3 ,22.8 ,183.3 ,21.1 ,21.3 ,8.7 ,5.27 ,478 ,-,16.68 ,-,0.43 ,21.5 ,0.10 ,0.09 ,1.73 ,1.05 ,0.13 ,,16.5 ,34.49 ,""
2014/1/7 11:00,-2081 ,-2083 ,DS,DS,27.3 ,21.4 ,24.5 ,22.9 ,0.22 ,21.2 ,24.7 ,17.0 ,23.7 ,24.1 ,24.6 ,23.4 ,23.5 ,22.1 ,24.7 ,24.8 ,25.0 ,19.1 ,22.7 ,183.4 ,21.1 ,21.3 ,8.6 ,5.19 ,478 ,-,16.68 ,-,0.43 ,21.9 ,0.10 ,0.09 ,1.73 ,1.05 ,0.13 ,,16.5 ,65.50 ,""
2014/1/7 17:00,-2047 ,-2074 ,DS,DS,27.3 ,21.4 ,24.4 ,22.9 ,0.22 ,21.1 ,24.7 ,17.0 ,23.7 ,24.1 ,24.6 ,23.3 ,23.4 ,22.1 ,24.6 ,24.8 ,25.0 ,19.2 ,22.7 ,183.2 ,21.1 ,21.3 ,8.6 ,5.24 ,478 ,-,16.68 ,-,0.43 ,21.5 ,0.10 ,0.09 ,1.73 ,1.05 ,0.13 ,,16.7 ,65.49 ,""
2014/1/7 23:00,-2032 ,-2059 ,DS,DS,27.2 ,21.4 ,24.4 ,22.8 ,0.22 ,21.1 ,24.7 ,17.0 ,23.6 ,24.0 ,24.6 ,23.3 ,23.4 ,22.0 ,24.6 ,24.7 ,24.9 ,19.3 ,22.6 ,183.1 ,21.0 ,21.2 ,8.7 ,5.16 ,478 ,-,16.68 ,-,0.43 ,21.5 ,0.10 ,0.08 ,3.12 ,1.05 ,0.13 ,,16.7 ,65.46 ,""
2014/1/8 5:00,-1988 ,-2029 ,DS,DS,27.2 ,21.3 ,24.4 ,22.8 ,0.21 ,21.1 ,24.7 ,17.0 ,23.6 ,24.0 ,24.6 ,23.3 ,23.4 ,22.0 ,24.5 ,24.7 ,24.8 ,19.4 ,22.6 ,182.7 ,21.0 ,21.2 ,8.8 ,5.16 ,478 ,-,16.68 ,-,0.43 ,21.4 ,0.09 ,0.08 ,1.72 ,1.05 ,0.13 ,,16.8 ,65.44 ,""
2014/1/8 11:00,-1957 ,-2017 ,DS,DS,27.1 ,21.3 ,24.3 ,22.7 ,0.23 ,21.1 ,24.6 ,17.0 ,23.6 ,24.0 ,24.5 ,23.3 ,23.3 ,22.0 ,24.5 ,24.7 ,24.9 ,19.4 ,22.6 ,182.6 ,21.0 ,21.2 ,8.9 ,5.16 ,478 ,-,16.68 ,-,0.43 ,21.0 ,0.09 ,0.08 ,1.73 ,1.05 ,0.13 ,,17.0 ,65.46 ,""
2014/1/8 17:00,-1912 ,-2007 ,DS,DS,27.1 ,21.3 ,24.3 ,22.8 ,0.22 ,21.1 ,24.6 ,17.1 ,23.5 ,24.0 ,24.4 ,23.2 ,23.3 ,22.0 ,24.4 ,24.6 ,24.7 ,19.6 ,22.6 ,182.4 ,20.9 ,21.1 ,9.2 ,5.16 ,478 ,-,16.68 ,-,0.43 ,21.6 ,0.09 ,0.08 ,1.73 ,1.05 ,0.13 ,,17.6 ,65.44 ,""
2014/1/8 23:00,-1869 ,-1996 ,DS,DS,27.1 ,21.3 ,24.3 ,22.7 ,0.23 ,21.2 ,24.6 ,17.2 ,23.5 ,23.9 ,24.4 ,23.2 ,23.3 ,22.0 ,24.4 ,24.6 ,24.6 ,19.8 ,22.5 ,182.1 ,20.9 ,21.1 ,9.6 ,5.32 ,478 ,-,16.68 ,-,0.43 ,21.0 ,0.08 ,0.07 ,1.73 ,1.05 ,0.13 ,,18.0 ,65.42 ,""
2014/1/9 5:00,-1818 ,-1983 ,DS,DS,27.0 ,21.3 ,24.3 ,22.7 ,0.22 ,21.2 ,24.6 ,17.2 ,23.5 ,23.9 ,24.4 ,23.1 ,23.3 ,22.0 ,24.4 ,24.6 ,24.6 ,19.8 ,22.5 ,181.6 ,20.9 ,21.1 ,9.9 ,5.63 ,478 ,-,16.68 ,-,0.43 ,21.5 ,0.08 ,0.07 ,1.73 ,1.05 ,0.13 ,,17.9 ,65.41 ,""
2014/1/9 11:00,-1868 ,-2009 ,DS,DS,27.1 ,21.3 ,24.3 ,22.7 ,0.22 ,21.1 ,24.5 ,17.1 ,23.4 ,23.9 ,24.3 ,23.1 ,23.3 ,22.0 ,24.4 ,24.5 ,24.6 ,19.6 ,22.5 ,182.0 ,20.9 ,21.1 ,10.1 ,5.66 ,478 ,-,16.68 ,-,0.43 ,21.3 ,0.08 ,0.07 ,1.73 ,1.04 ,0.13 ,,18.0 ,37.27 ,""
2014/1/9 17:00,-1915 ,-2026 ,DS,DS,27.1 ,21.2 ,24.2 ,22.7 ,0.21 ,21.1 ,24.5 ,17.1 ,23.5 ,23.9 ,24.3 ,23.1 ,23.3 ,22.0 ,24.4 ,24.6 ,24.7 ,19.4 ,22.5 ,182.2 ,20.9 ,21.1 ,10.2 ,5.66 ,478 ,-,16.68 ,-,0.43 ,21.3 ,0.09 ,0.07 ,1.73 ,1.05 ,0.13 ,,17.8 ,37.36 ,""
2014/1/9 23:00,-1963 ,-2023 ,DS,DS,27.0 ,21.2 ,24.1 ,22.7 ,0.22 ,21.1 ,24.5 ,17.0 ,23.5 ,23.8 ,24.2 ,23.1 ,23.3 ,21.9 ,24.3 ,24.5 ,24.7 ,19.2 ,22.5 ,182.5 ,20.8 ,21.0 ,10.1 ,5.63 ,478 ,-,16.68 ,-,0.43 ,20.4 ,0.09 ,0.08 ,1.73 ,1.05 ,0.13 ,,17.6 ,36.56 ,""
2014/1/10 5:00,-1999 ,-2038 ,DS,DS,26.9 ,21.1 ,24.2 ,22.7 ,0.20 ,21.1 ,24.5 ,16.8 ,23.4 ,23.8 ,24.3 ,23.1 ,23.3 ,21.9 ,24.3 ,24.5 ,24.7 ,19.0 ,22.5 ,182.6 ,20.8 ,21.0 ,9.8 ,5.66 ,478 ,-,16.68 ,-,0.43 ,21.7 ,0.09 ,0.08 ,1.73 ,1.05 ,0.13 ,,17.1 ,35.57 ,""
2014/1/10 11:00,-2028 ,-2048 ,DS,DS,26.9 ,21.1 ,24.1 ,22.6 ,0.21 ,21.0 ,24.4 ,16.7 ,23.3 ,23.8 ,24.2 ,23.0 ,23.2 ,21.8 ,24.3 ,24.5 ,24.8 ,18.7 ,22.4 ,182.8 ,20.8 ,20.9 ,9.5 ,5.50 ,479 ,-,16.70 ,-,0.43 ,21.3 ,0.10 ,0.08 ,1.73 ,1.05 ,0.13 ,,16.8 ,34.61 ,""
2014/1/10 17:00,-2030 ,-2053 ,DS,DS,26.9 ,21.1 ,24.1 ,22.6 ,0.21 ,21.0 ,24.4 ,16.7 ,23.3 ,23.7 ,24.2 ,22.9 ,23.1 ,21.8 ,24.3 ,24.5 ,24.8 ,18.6 ,22.4 ,182.8 ,20.8 ,20.9 ,9.3 ,5.53 ,479 ,-,16.70 ,-,0.43 ,21.3 ,0.09 ,0.08 ,1.73 ,1.05 ,0.13 ,,16.3 ,33.91 ,""
2014/1/10 23:00,-2046 ,-2064 ,DS,DS,26.9 ,21.0 ,24.1 ,22.5 ,0.21 ,20.9 ,24.3 ,16.6 ,23.3 ,23.7 ,24.1 ,22.9 ,23.1 ,21.7 ,24.3 ,24.4 ,24.8 ,18.5 ,22.3 ,183.0 ,20.7 ,20.9 ,9.0 ,5.53 ,479 ,-,16.70 ,-,0.43 ,21.4 ,0.10 ,0.08 ,1.73 ,1.05 ,0.13 ,,16.3 ,33.23 ,""
2014/1/11 5:00,-2062 ,-2073 ,DS,DS,26.8 ,21.0 ,24.0 ,22.5 ,0.20 ,20.9 ,24.4 ,16.6 ,23.2 ,23.7 ,24.1 ,22.9 ,23.1 ,21.7 ,24.2 ,24.4 ,24.7 ,18.3 ,22.3 ,183.1 ,20.7 ,20.9 ,8.9 ,5.50 ,479 ,-,16.70 ,-,0.43 ,21.5 ,0.10 ,0.08 ,1.73 ,1.05 ,0.13 ,,16.0 ,32.50 ,""
2014/1/11 11:00,-2067 ,-2070 ,DS,DS,26.8 ,21.0 ,24.0 ,22.5 ,0.21 ,20.8 ,24.3 ,16.5 ,23.2 ,23.7 ,24.1 ,22.9 ,23.1 ,21.7 ,24.2 ,24.4 ,24.8 ,18.1 ,22.2 ,183.1 ,20.7 ,20.9 ,8.8 ,5.53 ,479 ,-,16.70 ,-,0.43 ,21.5 ,0.09 ,0.08 ,1.73 ,1.05 ,0.13 ,,15.8 ,65.42 ,""
2014/1/11 17:00,-2060 ,-2077 ,DS,DS,26.8 ,20.9 ,23.9 ,22.4 ,0.22 ,20.8 ,24.3 ,16.6 ,23.1 ,23.6 ,24.0 ,22.8 ,23.0 ,21.6 ,24.1 ,24.3 ,24.7 ,18.1 ,22.2 ,183.2 ,20.6 ,20.8 ,8.8 ,5.44 ,479 ,-,16.70 ,-,0.43 ,20.9 ,0.10 ,0.08 ,1.73 ,1.05 ,0.13 ,,15.9 ,65.42 ,""
2014/1/11 23:00,-2073 ,-2077 ,DS,DS,26.7 ,20.9 ,23.9 ,22.4 ,0.21 ,20.7 ,24.2 ,16.5 ,23.1 ,23.5 ,24.1 ,22.8 ,23.0 ,21.6 ,24.1 ,24.3 ,24.7 ,18.0 ,22.1 ,183.2 ,20.6 ,20.8 ,8.7 ,5.41 ,479 ,-,16.70 ,-,0.43 ,20.7 ,0.09 ,0.08 ,1.73 ,1.05 ,0.13 ,,15.7 ,65.41 ,""
2014/1/12 5:00,-2047 ,-2065 ,DS,DS,26.6 ,20.8 ,23.9 ,22.3 ,0.21 ,20.8 ,24.2 ,16.4 ,23.1 ,23.5 ,24.1 ,22.7 ,22.9 ,21.6 ,24.1 ,24.2 ,24.6 ,18.0 ,22.1 ,183.1 ,20.6 ,20.8 ,8.5 ,5.40 ,479 ,-,16.70 ,-,0.43 ,21.1 ,0.09 ,0.08 ,1.73 ,1.05 ,0.13 ,,15.6 ,65.38 ,""
2014/1/12 11:00,-1992 ,-2038 ,DS,DS,26.6 ,20.8 ,23.9 ,22.2 ,0.22 ,20.7 ,24.2 ,16.4 ,23.0 ,23.5 ,24.1 ,22.7 ,22.9 ,21.5 ,24.0 ,24.2 ,24.6 ,18.0 ,22.0 ,182.7 ,20.6 ,20.7 ,8.5 ,5.40 ,479 ,-,16.70 ,-,0.43 ,21.0 ,0.09 ,0.08 ,1.73 ,1.04 ,0.13 ,,15.6 ,65.36 ,""
2014/1/12 17:00,-1942 ,-2017 ,DS,DS,26.6 ,20.8 ,23.8 ,22.2 ,0.22 ,20.7 ,24.1 ,16.5 ,23.0 ,23.5 ,24.1 ,22.6 ,22.9 ,21.5 ,24.0 ,24.2 ,24.6 ,18.1 ,22.0 ,182.4 ,20.5 ,20.7 ,8.7 ,5.37 ,479 ,-,16.70 ,-,0.43 ,21.3 ,0.09 ,0.07 ,1.72 ,1.04 ,0.13 ,,16.1 ,65.36 ,""
2014/1/12 23:00,-1961 ,-2022 ,DS,DS,26.6 ,20.8 ,23.8 ,22.2 ,0.20 ,20.7 ,24.1 ,16.5 ,23.0 ,23.5 ,24.1 ,22.6 ,22.8 ,21.5 ,23.9 ,24.1 ,24.6 ,18.0 ,22.0 ,182.5 ,20.5 ,20.7 ,8.9 ,5.40 ,479 ,-,16.70 ,-,0.43 ,21.3 ,0.09 ,0.07 ,1.73 ,1.04 ,0.13 ,,16.4 ,65.32 ,""
2014/1/13 5:00,-1993 ,-2040 ,DS,DS,26.6 ,20.8 ,23.8 ,22.2 ,0.21 ,20.6 ,24.1 ,16.4 ,22.9 ,23.4 ,24.1 ,22.6 ,22.8 ,21.5 ,23.9 ,24.1 ,24.5 ,17.9 ,22.0 ,182.7 ,20.4 ,20.6 ,8.9 ,5.37 ,479 ,-,16.70 ,-,0.43 ,21.3 ,0.09 ,0.08 ,1.73 ,1.05 ,0.13 ,,16.2 ,65.31 ,""
2014/1/13 11:00,-2024 ,-2053 ,DS,DS,26.5 ,20.7 ,23.7 ,22.1 ,0.20 ,20.6 ,24.0 ,16.3 ,22.9 ,23.4 ,24.0 ,22.5 ,22.8 ,21.4 ,23.9 ,24.1 ,24.6 ,17.7 ,21.9 ,182.9 ,20.4 ,20.6 ,8.9 ,5.37 ,479 ,-,16.70 ,-,0.43 ,21.5 ,0.08 ,0.07 ,1.73 ,1.05 ,0.13 ,,16.2 ,33.83 ,""
2014/1/13 17:00,-2038 ,-2066 ,DS,DS,26.4 ,20.6 ,23.7 ,22.1 ,0.21 ,20.6 ,24.0 ,16.3 ,22.9 ,23.3 ,24.0 ,22.5 ,22.7 ,21.3 ,23.8 ,24.0 ,24.5 ,17.5 ,21.9 ,183.1 ,20.4 ,20.6 ,8.8 ,5.21 ,479 ,-,16.70 ,-,0.43 ,21.1 ,0.09 ,0.08 ,1.73 ,1.05 ,0.13 ,,16.0 ,33.87 ,""
2014/1/13 23:00,-2059 ,-2074 ,DS,DS,26.4 ,20.6 ,23.7 ,22.0 ,0.21 ,20.5 ,23.9 ,16.3 ,22.8 ,23.3 ,24.0 ,22.4 ,22.7 ,21.3 ,23.8 ,24.0 ,24.5 ,17.4 ,21.9 ,183.2 ,20.4 ,20.6 ,8.5 ,5.27 ,479 ,-,16.70 ,-,0.43 ,21.6 ,0.09 ,0.07 ,1.73 ,1.04 ,0.13 ,,15.9 ,33.13 ,""
2014/1/14 5:00,-2083 ,-2083 ,DS,DS,26.4 ,20.6 ,23.6 ,22.0 ,0.20 ,20.5 ,23.9 ,16.1 ,22.8 ,23.2 ,23.9 ,22.3 ,22.6 ,21.2 ,23.8 ,24.0 ,24.6 ,17.2 ,21.8 ,183.3 ,20.3 ,20.6 ,8.3 ,5.27 ,479 ,-,16.70 ,-,0.43 ,21.0 ,0.09 ,0.07 ,1.72 ,1.04 ,0.13 ,,15.5 ,32.30 ,""
2014/1/14 11:00,-2100 ,-2075 ,DS,DS,26.3 ,20.5 ,23.6 ,22.0 ,0.21 ,20.4 ,23.9 ,16.1 ,22.8 ,23.2 ,23.9 ,22.3 ,22.6 ,21.2 ,23.8 ,24.0 ,24.7 ,16.8 ,21.7 ,183.4 ,20.3 ,20.5 ,8.3 ,5.24 ,479 ,-,16.70 ,-,0.43 ,21.0 ,0.09 ,0.07 ,1.72 ,1.05 ,0.13 ,,15.3 ,31.57 ,""
2014/1/14 17:00,-2104 ,-2091 ,DS,DS,26.3 ,20.5 ,23.6 ,21.9 ,0.21 ,20.6 ,23.9 ,16.1 ,22.9 ,23.3 ,23.9 ,22.5 ,22.8 ,21.2 ,23.8 ,24.0 ,24.7 ,17.2 ,21.8 ,183.4 ,20.3 ,20.5 ,8.2 ,5.24 ,479 ,-,16.70 ,-,0.43 ,21.0 ,0.10 ,0.08 ,1.72 ,1.05 ,0.13 ,,15.3 ,36.00 ,""
2014/1/14 23:00,-2109 ,-2081 ,DS,DS,26.3 ,20.5 ,23.6 ,22.1 ,0.22 ,20.7 ,23.9 ,16.0 ,22.8 ,23.3 ,23.9 ,22.6 ,22.9 ,21.3 ,23.8 ,24.0 ,24.5 ,18.1 ,21.7 ,183.5 ,20.3 ,20.4 ,8.1 ,5.10 ,480 ,-,16.70 ,-,0.43 ,21.0 ,0.09 ,0.08 ,1.72 ,1.05 ,0.13 ,,15.8 ,30.95 ,""
2014/1/15 5:00,-2096 ,-2071 ,DS,DS,26.3 ,20.4 ,23.6 ,21.9 ,0.21 ,20.7 ,23.9 ,16.0 ,23.0 ,23.3 ,23.9 ,22.6 ,23.0 ,21.3 ,23.7 ,23.9 ,24.5 ,18.1 ,21.9 ,183.4 ,20.3 ,20.4 ,7.9 ,5.10 ,479 ,-,16.70 ,-,0.43 ,21.0 ,0.09 ,0.08 ,1.72 ,1.04 ,0.13 ,,15.5 ,30.20 ,""
2014/1/15 11:00,-2088 ,-2064 ,DS,DS,26.2 ,20.3 ,23.5 ,21.9 ,0.22 ,20.6 ,23.9 ,15.9 ,22.9 ,23.2 ,23.8 ,22.5 ,22.9 ,21.1 ,23.7 ,23.9 ,24.6 ,17.5 ,21.9 ,183.4 ,20.2 ,20.4 ,7.9 ,5.13 ,479 ,-,16.70 ,-,0.43 ,21.0 ,0.09 ,0.08 ,1.72 ,1.04 ,0.13 ,,15.2 ,65.30 ,""
2014/1/15 17:00,-2062 ,-2055 ,DS,DS,26.1 ,20.3 ,23.5 ,21.9 ,0.22 ,20.4 ,23.8 ,15.9 ,22.9 ,23.2 ,23.8 ,22.5 ,22.8 ,21.2 ,23.7 ,23.8 ,24.5 ,17.4 ,21.8 ,183.3 ,20.2 ,20.4 ,8.0 ,5.10 ,479 ,-,16.70 ,-,0.43 ,20.9 ,0.09 ,0.08 ,1.72 ,1.05 ,0.13 ,,15.3 ,65.25 ,""
2014/1/15 23:00,-2053 ,-2047 ,DS,DS,26.1 ,20.3 ,23.5 ,21.8 ,0.22 ,20.4 ,23.8 ,15.9 ,22.9 ,23.1 ,23.7 ,22.4 ,22.7 ,21.1 ,23.6 ,23.8 ,24.5 ,17.3 ,21.8 ,183.3 ,20.1 ,20.4 ,7.9 ,5.03 ,479 ,-,16.70 ,-,0.43 ,21.6 ,0.09 ,0.08 ,1.72 ,1.04 ,0.13 ,,15.2 ,65.20 ,""
2014/1/16 5:00,-2047 ,-2045 ,DS,DS,26.0 ,20.3 ,23.4 ,21.8 ,0.21 ,20.3 ,23.7 ,15.8 ,22.8 ,23.1 ,23.7 ,22.4 ,22.7 ,21.1 ,23.6 ,23.7 ,24.5 ,17.2 ,21.7 ,183.3 ,20.1 ,20.3 ,7.8 ,5.03 ,479 ,-,16.70 ,-,0.43 ,21.0 ,0.09 ,0.07 ,1.72 ,1.05 ,0.13 ,,15.1 ,65.10 ,""
2014/1/16 11:00,-2040 ,-2041 ,DS,DS,26.0 ,20.2 ,23.3 ,21.7 ,0.22 ,20.3 ,23.7 ,15.8 ,22.7 ,23.0 ,23.6 ,22.3 ,22.6 ,21.0 ,23.5 ,23.7 ,24.6 ,17.0 ,21.6 ,183.2 ,20.1 ,20.3 ,7.9 ,5.03 ,479 ,-,16.70 ,-,0.43 ,21.1 ,0.09 ,0.07 ,1.72 ,1.05 ,0.13 ,,15.1 ,64.78 ,""
2014/1/16 17:00,-2012 ,-2030 ,DS,DS,25.9 ,20.2 ,23.3 ,21.6 ,0.22 ,20.4 ,23.6 ,15.8 ,22.6 ,23.0 ,23.5 ,22.2 ,22.6 ,21.0 ,23.5 ,23.7 ,24.6 ,16.6 ,21.6 ,183.1 ,20.1 ,20.3 ,7.9 ,5.18 ,479 ,-,16.70 ,-,0.43 ,21.1 ,0.09 ,0.08 ,1.72 ,1.05 ,0.13 ,,15.2 ,64.61 ,""
2014/1/16 23:00,-2023 ,-2038 ,DS,DS,25.8 ,20.2 ,23.3 ,21.6 ,0.22 ,20.3 ,23.5 ,15.8 ,22.6 ,22.9 ,23.5 ,22.2 ,22.6 ,21.0 ,23.5 ,23.7 ,24.6 ,16.7 ,21.6 ,183.2 ,20.0 ,20.3 ,8.0 ,5.28 ,479 ,-,16.70 ,-,0.43 ,21.1 ,0.09 ,0.08 ,1.72 ,1.05 ,0.13 ,,15.5 ,64.39 ,""
2014/1/17 5:00,-2004 ,-2021 ,DS,DS,25.8 ,20.2 ,23.2 ,21.6 ,0.22 ,20.3 ,23.5 ,15.7 ,22.6 ,22.9 ,23.4 ,22.1 ,22.5 ,21.0 ,23.4 ,23.6 ,24.7 ,16.6 ,21.6 ,183.1 ,20.0 ,20.2 ,8.0 ,5.18 ,479 ,-,16.70 ,-,0.43 ,21.1 ,0.09 ,0.07 ,1.72 ,1.04 ,0.13 ,,15.3 ,64.05 ,""
2014/1/17 11:00,-1993 ,-2013 ,DS,DS,25.7 ,20.1 ,23.1 ,21.5 ,0.22 ,20.3 ,23.5 ,15.7 ,22.5 ,22.8 ,23.4 ,22.0 ,22.5 ,20.9 ,23.3 ,23.5 ,24.6 ,16.4 ,21.5 ,183.0 ,20.0 ,20.2 ,8.0 ,5.18 ,479 ,-,16.70 ,-,0.43 ,21.1 ,0.09 ,0.07 ,1.72 ,1.04 ,0.13 ,,15.2 ,36.07 ,""
2014/1/17 17:00,-1999 ,-2028 ,DS,DS,25.7 ,20.1 ,23.1 ,21.5 ,0.22 ,20.2 ,23.4 ,15.7 ,22.5 ,22.8 ,23.3 ,22.0 ,22.4 ,20.9 ,23.3 ,23.5 ,24.6 ,16.4 ,21.5 ,183.1 ,20.0 ,20.2 ,8.1 ,5.15 ,479 ,-,16.70 ,-,0.43 ,21.3 ,0.09 ,0.08 ,1.72 ,1.04 ,0.13 ,,13.7 ,34.41 ,""
2014/1/17 23:00,-2015 ,-2035 ,DS,DS,25.6 ,20.0 ,23.1 ,21.4 ,0.21 ,20.2 ,23.3 ,15.6 ,22.4 ,22.7 ,23.3 ,21.9 ,22.4 ,20.8 ,23.3 ,23.4 ,24.6 ,16.2 ,21.4 ,183.2 ,19.9 ,20.1 ,8.1 ,5.15 ,479 ,-,16.70 ,-,0.43 ,21.4 ,0.09 ,0.07 ,1.72 ,1.04 ,0.13 ,,15.3 ,34.76 ,""
2014/1/18 5:00,-2005 ,-2026 ,DS,DS,25.6 ,20.0 ,23.0 ,21.4 ,0.21 ,20.2 ,23.3 ,15.6 ,22.4 ,22.7 ,23.2 ,21.9 ,22.4 ,20.9 ,23.2 ,23.4 ,24.7 ,16.1 ,21.4 ,183.1 ,19.9 ,20.1 ,8.0 ,5.18 ,479 ,-,16.70 ,-,0.43 ,21.3 ,0.08 ,0.07 ,1.72 ,1.04 ,0.13 ,,15.0 ,34.13 ,""
2014/1/18 11:00,-1973 ,-2008 ,DS,DS,25.5 ,20.0 ,22.9 ,21.4 ,0.22 ,20.2 ,23.2 ,15.5 ,22.4 ,22.6 ,23.2 ,21.9 ,22.3 ,20.8 ,23.1 ,23.3 ,24.7 ,15.9 ,21.3 ,182.9 ,19.9 ,20.1 ,8.0 ,5.15 ,479 ,-,16.70 ,-,0.43 ,21.6 ,0.08 ,0.07 ,1.72 ,1.04 ,0.13 ,,14.9 ,33.56 ,""
2014/1/18 17:00,-1936 ,-1999 ,DS,DS,25.5 ,20.0 ,22.9 ,21.3 ,0.22 ,20.1 ,23.2 ,15.6 ,22.4 ,22.6 ,23.1 ,21.8 ,22.3 ,20.9 ,23.1 ,23.3 ,24.6 ,15.9 ,21.3 ,182.7 ,19.9 ,20.1 ,8.0 ,5.15 ,479 ,-,16.70 ,-,0.43 ,21.3 ,0.08 ,0.07 ,1.72 ,1.04 ,0.13 ,,15.2 ,33.33 ,""
2014/1/18 23:00,-1938 ,-1993 ,DS,DS,25.4 ,19.9 ,22.9 ,21.3 ,0.22 ,20.1 ,23.2 ,15.5 ,22.3 ,22.6 ,23.1 ,21.8 ,22.2 ,20.8 ,23.1 ,23.2 ,24.6 ,15.9 ,21.3 ,182.7 ,19.8 ,20.0 ,8.1 ,5.12 ,479 ,-,16.70 ,-,0.43 ,21.3 ,0.08 ,0.07 ,1.72 ,1.04 ,0.13 ,,15.3 ,32.92 ,""
2014/1/19 5:00,-1935 ,-1990 ,DS,DS,25.3 ,19.9 ,22.8 ,21.2 ,0.22 ,20.1 ,23.1 ,15.5 ,22.3 ,22.5 ,23.0 ,21.7 ,22.2 ,20.8 ,23.0 ,23.2 ,24.6 ,15.9 ,21.3 ,182.7 ,19.8 ,20.0 ,8.0 ,5.15 ,479 ,-,16.70 ,-,0.43 ,21.3 ,0.08 ,0.07 ,1.72 ,1.04 ,0.13 ,,15.1 ,32.48 ,""
2014/1/19 11:00,-1953 ,-2010 ,DS,DS,25.3 ,19.9 ,22.8 ,21.1 ,0.23 ,20.0 ,23.0 ,15.4 ,22.2 ,22.5 ,23.0 ,21.7 ,22.1 ,20.7 ,23.0 ,23.1 ,24.6 ,15.8 ,21.2 ,182.9 ,19.8 ,20.0 ,8.0 ,5.05 ,478 ,-,16.68 ,-,0.43 ,21.5 ,0.08 ,0.07 ,1.72 ,1.04 ,0.13 ,,15.2 ,65.45 ,""
2014/1/19 17:00,-1998 ,-2042 ,DS,DS,25.3 ,19.6 ,22.7 ,21.0 ,0.22 ,19.7 ,22.9 ,15.4 ,22.1 ,22.4 ,22.9 ,21.6 ,22.1 ,20.5 ,22.9 ,23.1 ,24.6 ,15.7 ,20.9 ,183.3 ,19.8 ,19.9 ,8.0 ,5.05 ,478 ,-,16.68 ,-,0.43 ,21.5 ,0.08 ,0.07 ,1.72 ,1.04 ,0.13 ,,15.2 ,65.42 ,""
2014/1/19 23:00,-2030 ,-2053 ,DS,DS,25.2 ,19.4 ,22.6 ,21.0 ,0.22 ,19.7 ,22.9 ,15.4 ,22.1 ,22.4 ,22.9 ,21.5 ,22.1 ,20.5 ,22.8 ,23.0 ,24.5 ,15.7 ,20.9 ,183.4 ,19.8 ,19.9 ,7.9 ,5.05 ,478 ,-,16.68 ,-,0.43 ,21.4 ,0.08 ,0.07 ,1.72 ,1.04 ,0.13 ,,15.1 ,65.40 ,""
2014/1/20 5:00,-2039 ,-2051 ,DS,DS,25.2 ,19.5 ,22.7 ,21.0 ,0.21 ,19.8 ,22.9 ,15.4 ,22.1 ,22.3 ,22.9 ,21.5 ,22.0 ,20.5 ,22.8 ,23.0 ,24.6 ,15.9 ,21.0 ,183.4 ,19.7 ,19.9 ,7.8 ,4.99 ,478 ,-,16.68 ,-,0.43 ,21.5 ,0.08 ,0.07 ,1.72 ,1.04 ,0.13 ,,14.8 ,65.39 ,""
2014/1/20 11:00,-2016 ,-2043 ,DS,DS,25.1 ,19.5 ,22.6 ,21.0 ,0.21 ,19.8 ,22.9 ,15.3 ,22.1 ,22.3 ,22.9 ,21.5 ,22.0 ,20.5 ,22.8 ,23.0 ,24.6 ,16.1 ,21.0 ,183.3 ,19.7 ,19.9 ,7.9 ,5.02 ,478 ,-,16.68 ,-,0.43 ,21.4 ,0.09 ,0.07 ,1.72 ,1.04 ,0.13 ,,14.7 ,65.37 ,""
2014/1/20 17:00,-1955 ,-2007 ,DS,DS,25.1 ,19.5 ,22.6 ,21.0 ,0.23 ,19.9 ,22.9 ,15.4 ,22.0 ,22.3 ,22.8 ,21.4 ,22.0 ,20.6 ,22.8 ,22.9 ,24.5 ,16.1 ,21.0 ,183.0 ,19.7 ,19.9 ,8.0 ,4.94 ,478 ,-,16.68 ,-,0.43 ,21.1 ,0.09 ,0.07 ,1.72 ,1.04 ,0.13 ,,15.0 ,65.36 ,""
2014/1/20 23:00,-1910 ,-1989 ,DS,DS,25.1 ,19.5 ,22.6 ,20.9 ,0.23 ,19.8 ,22.8 ,15.1 ,22.0 ,22.3 ,22.8 ,21.4 ,21.9 ,20.5 ,22.8 ,22.9 ,24.5 ,16.1 ,21.0 ,182.6 ,19.6 ,19.8 ,8.1 ,4.94 ,478 ,-,16.68 ,-,0.43 ,21.4 ,0.09 ,0.07 ,1.71 ,1.04 ,0.13 ,,15.1 ,65.35 ,""
2014/1/21 5:00,-1887 ,-1987 ,DS,DS,25.1 ,19.5 ,22.5 ,20.9 ,0.22 ,19.8 ,22.8 ,15.0 ,21.9 ,22.2 ,22.7 ,21.3 ,21.9 ,20.5 ,22.7 ,22.8 ,24.4 ,16.3 ,21.0 ,182.5 ,19.6 ,19.8 ,8.1 ,4.91 ,478 ,-,16.68 ,-,0.43 ,21.2 ,0.09 ,0.07 ,1.71 ,1.04 ,0.13 ,,15.0 ,65.31 ,""
2014/1/21 11:00,-1905 ,-2000 ,DS,DS,25.1 ,19.5 ,22.4 ,20.9 ,0.23 ,19.8 ,22.7 ,14.9 ,21.9 ,22.2 ,22.7 ,21.2 ,21.9 ,20.5 ,22.6 ,22.8 ,24.3 ,16.7 ,21.0 ,182.6 ,19.6 ,19.8 ,8.2 ,4.91 ,478 ,-,16.68 ,-,0.43 ,21.4 ,0.09 ,0.07 ,1.71 ,1.04 ,0.13 ,,15.2 ,33.36 ,""
2014/1/21 17:00,-1922 ,-2011 ,DS,DS,25.0 ,19.5 ,22.4 ,20.9 ,0.22 ,19.7 ,22.7 ,14.9 ,21.9 ,22.1 ,22.6 ,21.2 ,21.8 ,20.4 ,22.6 ,22.8 ,24.2 ,16.7 ,21.0 ,182.7 ,19.5 ,19.8 ,8.5 ,4.94 ,478 ,-,16.68 ,-,0.43 ,21.4 ,0.10 ,0.09 ,1.71 ,1.04 ,0.13 ,,15.5 ,33.76 ,""
2014/1/21 23:00,-1948 ,-2014 ,DS,DS,25.0 ,19.4 ,22.4 ,20.8 ,0.22 ,19.7 ,22.7 ,14.8 ,21.9 ,22.1 ,22.6 ,21.1 ,21.8 ,20.4 ,22.6 ,22.8 ,24.2 ,16.7 ,20.9 ,182.9 ,19.5 ,19.8 ,8.6 ,4.94 ,478 ,-,16.68 ,-,0.43 ,21.4 ,0.10 ,0.09 ,1.71 ,1.04 ,0.13 ,,15.7 ,33.26 ,""
2014/1/22 5:00,-1966 ,-2017 ,DS,DS,24.9 ,19.4 ,22.3 ,20.8 ,0.22 ,19.7 ,22.6 ,14.8 ,21.9 ,22.1 ,22.6 ,21.1 ,21.8 ,20.4 ,22.5 ,22.7 ,24.2 ,16.6 ,20.9 ,183.0 ,19.5 ,19.7 ,8.6 ,4.89 ,478 ,-,16.68 ,-,0.43 ,21.7 ,0.09 ,0.08 ,1.71 ,1.04 ,0.13 ,,15.4 ,32.64 ,""
2014/1/22 11:00,-1990 ,-2030 ,DS,DS,24.9 ,19.3 ,22.3 ,20.7 ,0.22 ,19.7 ,22.6 ,14.7 ,21.8 ,22.0 ,22.5 ,21.0 ,21.7 ,20.4 ,22.5 ,22.7 ,24.2 ,16.7 ,20.9 ,183.2 ,19.5 ,19.7 ,8.5 ,4.94 ,478 ,-,16.68 ,-,0.43 ,21.2 ,0.09 ,0.08 ,1.71 ,1.04 ,0.13 ,,15.3 ,32.07 ,""
2014/1/22 17:00,-1984 ,-2035 ,DS,DS,24.9 ,19.4 ,22.2 ,20.7 ,0.22 ,19.7 ,22.6 ,14.7 ,21.8 ,22.0 ,22.5 ,20.9 ,21.7 ,20.3 ,22.4 ,22.6 ,24.1 ,16.8 ,20.9 ,183.2 ,19.5 ,19.7 ,8.5 ,4.84 ,478 ,-,16.68 ,-,0.43 ,21.4 ,0.09 ,0.08 ,1.71 ,1.04 ,0.13 ,,15.4 ,31.51 ,""
2014/1/22 23:00,-2003 ,-2041 ,DS,DS,24.8 ,19.3 ,22.2 ,20.7 ,0.21 ,19.6 ,22.5 ,14.6 ,21.7 ,22.0 ,22.4 ,20.9 ,21.7 ,20.3 ,22.4 ,22.6 ,24.1 ,16.8 ,20.8 ,183.2 ,19.5 ,19.7 ,8.4 ,4.89 ,478 ,-,16.68 ,-,0.43 ,21.6 ,0.09 ,0.08 ,1.71 ,1.04 ,0.13 ,,15.2 ,30.87 ,""
2014/1/23 5:00,-2002 ,-2038 ,DS,DS,24.8 ,19.2 ,22.2 ,20.7 ,0.22 ,19.6 ,22.5 ,14.5 ,21.7 ,21.9 ,22.4 ,20.8 ,21.7 ,20.3 ,22.4 ,22.6 ,24.1 ,16.8 ,20.8 ,183.2 ,19.4 ,19.6 ,8.3 ,4.81 ,478 ,-,16.68 ,-,0.43 ,21.5 ,0.09 ,0.08 ,1.71 ,1.04 ,0.13 ,,15.0 ,30.22 ,""
2014/1/23 11:00,-2015 ,-2049 ,DS,DS,24.7 ,19.2 ,22.2 ,20.6 ,0.22 ,19.5 ,22.4 ,14.4 ,21.7 ,21.9 ,22.3 ,20.7 ,21.6 ,20.3 ,22.3 ,22.5 ,24.0 ,16.8 ,20.7 ,183.4 ,19.4 ,19.6 ,8.2 ,4.68 ,478 ,-,16.68 ,-,0.43 ,21.4 ,0.09 ,0.08 ,1.71 ,1.04 ,0.13 ,,14.8 ,65.34 ,""
2014/1/23 17:00,-2047 ,-2073 ,DS,DS,24.7 ,19.3 ,22.1 ,20.5 ,0.22 ,19.6 ,22.4 ,14.5 ,21.7 ,21.9 ,22.3 ,20.8 ,21.6 ,20.3 ,22.3 ,22.5 ,24.1 ,16.8 ,20.7 ,183.7 ,19.4 ,19.6 ,8.2 ,4.71 ,478 ,-,16.68 ,-,0.43 ,21.0 ,0.09 ,0.09 ,1.71 ,1.04 ,0.13 ,,15.1 ,65.29 ,""
2014/1/23 23:00,-2073 ,-2081 ,DS,DS,24.7 ,19.2 ,22.1 ,20.5 ,0.22 ,19.5 ,22.4 ,14.4 ,21.6 ,21.9 ,22.3 ,20.7 ,21.6 ,20.2 ,22.3 ,22.5 ,24.0 ,16.8 ,20.7 ,183.9 ,19.4 ,19.5 ,8.2 ,4.61 ,478 ,-,16.68 ,-,0.43 ,21.4 ,0.09 ,0.08 ,1.71 ,1.04 ,0.13 ,,15.0 ,65.25 ,""
2014/1/24 5:00,-2062 ,-2065 ,DS,DS,24.6 ,19.1 ,22.1 ,20.5 ,0.21 ,19.6 ,22.4 ,14.3 ,21.6 ,21.9 ,22.2 ,20.6 ,21.6 ,20.2 ,22.2 ,22.4 ,24.0 ,16.8 ,20.7 ,183.8 ,19.4 ,19.5 ,8.0 ,4.61 ,478 ,-,16.68 ,-,0.43 ,21.2 ,0.09 ,0.08 ,1.71 ,1.04 ,0.13 ,,14.7 ,65.19 ,""
2014/1/24 11:00,-2038 ,-2054 ,DS,DS,24.6 ,19.1 ,22.0 ,20.4 ,0.23 ,19.5 ,22.3 ,14.2 ,21.6 ,21.8 ,22.2 ,20.5 ,21.5 ,20.2 ,22.2 ,22.4 ,24.0 ,16.9 ,20.7 ,183.7 ,19.3 ,19.5 ,8.1 ,4.58 ,478 ,-,16.68 ,-,0.43 ,21.2 ,0.09 ,0.08 ,1.71 ,1.04 ,0.13 ,,14.7 ,65.11 ,""
2014/1/24 17:00,-2002 ,-2053 ,DS,DS,24.6 ,19.2 ,22.0 ,20.4 ,0.23 ,19.5 ,22.3 ,14.4 ,21.5 ,21.7 ,22.2 ,20.5 ,21.5 ,20.2 ,22.2 ,22.4 ,24.0 ,16.8 ,20.6 ,183.6 ,19.3 ,19.5 ,8.3 ,4.58 ,478 ,-,16.68 ,-,0.43 ,21.0 ,0.10 ,0.09 ,1.71 ,1.04 ,0.13 ,,15.1 ,65.03 ,""
2014/1/24 23:00,-1987 ,-2035 ,DS,DS,24.6 ,19.1 ,22.0 ,20.3 ,0.23 ,19.5 ,22.3 ,14.3 ,21.5 ,21.7 ,22.2 ,20.5 ,21.5 ,20.1 ,22.2 ,22.4 ,23.9 ,16.7 ,20.6 ,183.5 ,19.3 ,19.5 ,8.6 ,4.55 ,478 ,-,16.68 ,-,0.43 ,21.0 ,0.09 ,0.08 ,1.71 ,1.04 ,0.13 ,,15.4 ,64.91 ,""
2014/1/25 5:00,-1962 ,-2025 ,DS,DS,24.5 ,19.0 ,22.0 ,20.3 ,0.23 ,19.5 ,22.2 ,14.4 ,21.5 ,21.7 ,22.1 ,20.4 ,21.5 ,20.2 ,22.1 ,22.3 ,24.0 ,16.7 ,20.6 ,183.4 ,19.2 ,19.4 ,8.9 ,4.58 ,478 ,-,16.68 ,-,0.43 ,21.0 ,0.09 ,0.08 ,1.71 ,1.04 ,0.13 ,,15.8 ,64.89 ,""
2014/1/25 11:00,-1958 ,-2023 ,DS,DS,24.5 ,19.1 ,21.9 ,20.3 ,0.24 ,19.5 ,22.2 ,14.4 ,21.5 ,21.7 ,22.1 ,20.4 ,21.5 ,20.3 ,22.1 ,22.3 ,24.0 ,16.6 ,20.6 ,183.4 ,19.2 ,19.4 ,9.3 ,4.58 ,478 ,-,16.68 ,-,0.43 ,21.0 ,0.09 ,0.08 ,1.71 ,1.04 ,0.13 ,,16.4 ,30.09 ,""
2014/1/25 17:00,-1938 ,-2019 ,DS,DS,24.5 ,19.1 ,21.9 ,20.2 ,0.23 ,19.5 ,22.2 ,14.5 ,21.5 ,21.7 ,22.1 ,20.3 ,21.4 ,20.3 ,22.1 ,22.2 ,23.9 ,16.6 ,20.6 ,183.3 ,19.2 ,19.4 ,9.7 ,4.52 ,478 ,-,16.68 ,-,0.43 ,21.2 ,0.09 ,0.08 ,1.71 ,1.04 ,0.13 ,,16.7 ,30.72 ,""
2014/1/25 23:00,-1882 ,-2002 ,DS,DS,24.4 ,19.2 ,21.9 ,20.3 ,0.24 ,19.5 ,22.2 ,14.5 ,21.5 ,21.7 ,22.1 ,20.3 ,21.5 ,20.5 ,22.0 ,22.2 ,23.9 ,16.6 ,20.5 ,183.0 ,19.2 ,19.4 ,10.1 ,4.58 ,478 ,-,16.68 ,-,0.43 ,21.0 ,0.08 ,0.07 ,1.71 ,1.04 ,0.13 ,,17.2 ,30.61 ,""
2014/1/26 5:00,-1843 ,-2004 ,DS,DS,24.4 ,19.3 ,21.9 ,20.3 ,0.23 ,19.5 ,22.1 ,14.6 ,21.5 ,21.6 ,22.0 ,20.2 ,21.5 ,20.5 ,22.0 ,22.2 ,23.9 ,16.5 ,20.5 ,182.7 ,19.2 ,19.4 ,10.3 ,4.52 ,478 ,-,16.68 ,-,0.43 ,21.3 ,0.08 ,0.07 ,1.71 ,1.04 ,0.13 ,,17.3 ,30.44 ,""
2014/1/26 11:00,-1846 ,-1997 ,DS,DS,24.4 ,19.3 ,21.9 ,20.2 ,0.24 ,19.5 ,22.1 ,14.6 ,21.5 ,21.6 ,22.0 ,20.2 ,21.5 ,20.5 ,22.0 ,22.2 ,23.9 ,16.5 ,20.6 ,182.8 ,19.2 ,19.4 ,10.6 ,4.55 ,478 ,-,16.68 ,-,0.43 ,21.1 ,0.08 ,0.07 ,1.71 ,1.04 ,0.13 ,,17.7 ,30.32 ,""
2014/1/26 17:00,-1859 ,-2009 ,DS,DS,24.4 ,19.3 ,21.9 ,20.3 ,0.23 ,19.5 ,22.1 ,14.5 ,21.5 ,21.6 ,22.0 ,20.2 ,21.5 ,20.5 ,22.0 ,22.2 ,23.9 ,16.5 ,20.5 ,182.9 ,19.2 ,19.3 ,10.7 ,4.45 ,478 ,-,16.68 ,-,0.43 ,21.2 ,0.08 ,0.07 ,1.71 ,1.04 ,0.13 ,,17.8 ,33.98 ,""
2014/1/26 23:00,-1968 ,-2033 ,DS,DS,24.4 ,19.3 ,21.9 ,20.2 ,0.21 ,19.6 ,22.1 ,14.4 ,21.5 ,21.6 ,22.0 ,20.1 ,21.5 ,20.5 ,22.0 ,22.2 ,23.9 ,16.6 ,20.5 ,183.6 ,19.1 ,19.4 ,10.6 ,4.52 ,478 ,-,16.68 ,-,0.43 ,21.0 ,0.09 ,0.08 ,1.71 ,1.04 ,0.13 ,,17.4 ,33.05 ,""
2014/1/27 5:00,-2012 ,-2051 ,DS,DS,24.4 ,19.2 ,21.9 ,20.2 ,0.21 ,19.5 ,22.1 ,14.3 ,21.4 ,21.5 ,22.0 ,20.1 ,21.5 ,20.4 ,22.0 ,22.2 ,23.9 ,16.6 ,20.5 ,183.8 ,19.1 ,19.3 ,10.3 ,4.45 ,478 ,-,16.68 ,-,0.43 ,21.2 ,0.09 ,0.08 ,1.71 ,1.04 ,0.13 ,,17.0 ,32.02 ,""
2014/1/27 11:00,-2046 ,-2071 ,DS,DS,24.3 ,19.2 ,21.8 ,20.1 ,0.22 ,19.5 ,22.1 ,14.2 ,21.4 ,21.5 ,22.0 ,20.0 ,21.5 ,20.4 ,22.0 ,22.2 ,23.9 ,16.6 ,20.5 ,184.2 ,19.1 ,19.3 ,10.1 ,4.31 ,478 ,-,16.68 ,-,0.43 ,21.0 ,0.10 ,0.08 ,1.71 ,1.04 ,0.13 ,,16.5 ,65.40 ,""
2014/1/27 17:00,-2032 ,-2071 ,DS,DS,24.4 ,19.2 ,21.8 ,20.1 ,0.23 ,19.5 ,22.1 ,14.2 ,21.4 ,21.5 ,22.0 ,20.0 ,21.5 ,20.4 ,21.9 ,22.1 ,23.9 ,16.7 ,20.5 ,184.1 ,19.1 ,19.3 ,9.7 ,4.31 ,496 ,-,16.94 ,-,0.45 ,21.6 ,0.09 ,0.08 ,1.70 ,1.04 ,0.13 ,,16.2 ,65.39 ,""
2014/1/27 23:00,-2036 ,-2064 ,DS,DS,24.3 ,19.1 ,21.8 ,20.1 ,0.21 ,19.5 ,22.0 ,14.1 ,21.4 ,21.5 ,22.0 ,20.0 ,21.5 ,20.4 ,21.9 ,22.1 ,23.8 ,16.7 ,20.5 ,184.2 ,19.1 ,19.2 ,9.4 ,4.28 ,497 ,-,16.95 ,-,0.45 ,20.2 ,0.09 ,0.08 ,1.70 ,1.04 ,0.13 ,,15.8 ,65.35 ,""
2014/1/28 5:00,-1988 ,-2035 ,DS,DS,24.3 ,19.1 ,21.8 ,20.1 ,0.22 ,19.5 ,22.0 ,14.1 ,21.4 ,21.5 ,22.0 ,19.9 ,21.5 ,20.4 ,21.9 ,22.1 ,23.8 ,16.7 ,20.4 ,183.8 ,19.1 ,19.2 ,9.1 ,4.26 ,497 ,-,16.95 ,-,0.45 ,21.3 ,0.08 ,0.08 ,1.70 ,1.04 ,0.13 ,,15.7 ,65.33 ,""
2014/1/28 11:00,-1932 ,-2015 ,DS,DS,24.3 ,19.1 ,21.8 ,20.1 ,0.24 ,19.5 ,22.0 ,14.1 ,21.4 ,21.5 ,22.0 ,19.9 ,21.5 ,20.5 ,21.9 ,22.1 ,23.8 ,16.8 ,20.4 ,183.5 ,19.0 ,19.2 ,9.1 ,4.34 ,497 ,-,16.95 ,-,0.45 ,21.2 ,0.08 ,0.07 ,1.70 ,1.04 ,0.13 ,,15.5 ,65.33 ,""
2014/1/28 17:00,-1887 ,-2002 ,DS,DS,24.3 ,19.1 ,21.8 ,20.1 ,0.23 ,19.5 ,22.0 ,14.3 ,21.4 ,21.5 ,21.9 ,19.9 ,21.4 ,20.5 ,21.9 ,22.0 ,23.8 ,16.8 ,20.5 ,183.3 ,19.0 ,19.2 ,9.3 ,4.31 ,497 ,-,16.95 ,-,0.45 ,21.3 ,0.08 ,0.08 ,1.70 ,1.04 ,0.13 ,,16.0 ,65.30 ,""
2014/1/28 23:00,-1938 ,-2028 ,DS,DS,24.3 ,19.2 ,21.7 ,20.0 ,0.24 ,19.5 ,22.0 ,14.3 ,21.4 ,21.5 ,21.9 ,19.9 ,21.4 ,20.5 ,21.9 ,22.0 ,23.8 ,16.8 ,20.5 ,183.7 ,19.0 ,19.2 ,9.5 ,4.26 ,497 ,-,16.95 ,-,0.45 ,21.3 ,0.09 ,0.08 ,1.70 ,1.03 ,0.13 ,,16.3 ,65.30 ,""
2014/1/29 5:00,-1974 ,-2041 ,DS,DS,24.3 ,19.1 ,21.7 ,20.1 ,0.24 ,19.5 ,22.0 ,14.2 ,21.4 ,21.5 ,21.9 ,19.9 ,21.4 ,20.5 ,21.9 ,22.0 ,23.8 ,16.8 ,20.5 ,183.9 ,19.0 ,19.2 ,9.5 ,4.12 ,497 ,-,16.95 ,-,0.45 ,21.2 ,0.09 ,0.08 ,1.70 ,1.03 ,0.13 ,,16.3 ,65.24 ,""
2014/1/29 11:00,-2005 ,-2056 ,DS,DS,24.3 ,19.1 ,21.7 ,20.0 ,0.23 ,19.4 ,21.9 ,14.1 ,21.5 ,21.5 ,21.9 ,19.9 ,21.5 ,20.5 ,21.9 ,22.0 ,23.8 ,16.8 ,20.5 ,184.2 ,18.9 ,19.1 ,9.5 ,4.18 ,497 ,-,16.95 ,-,0.45 ,21.2 ,0.09 ,0.08 ,1.70 ,1.03 ,0.13 ,,16.3 ,31.33 ,""
2014/1/29 17:00,-2002 ,-2066 ,DS,DS,24.3 ,19.1 ,21.7 ,20.1 ,0.22 ,19.4 ,21.9 ,14.2 ,21.4 ,21.5 ,21.9 ,19.9 ,21.4 ,20.5 ,21.8 ,22.0 ,23.8 ,16.8 ,20.5 ,184.3 ,18.9 ,19.1 ,9.4 ,4.15 ,497 ,-,16.95 ,-,0.45 ,21.2 ,0.09 ,0.08 ,1.70 ,1.03 ,0.13 ,,16.3 ,31.16 ,""
2014/1/29 23:00,-2011 ,-2060 ,DS,DS,24.3 ,19.0 ,21.7 ,20.1 ,0.22 ,19.4 ,21.9 ,14.1 ,21.4 ,21.5 ,21.9 ,19.9 ,21.4 ,20.4 ,21.8 ,22.0 ,23.8 ,16.8 ,20.4 ,184.3 ,18.9 ,19.1 ,9.3 ,4.08 ,497 ,-,16.95 ,-,0.45 ,21.2 ,0.09 ,0.08 ,1.70 ,1.03 ,0.13 ,,16.2 ,30.51 ,""
2014/1/30 5:00,-1961 ,-2036 ,DS,DS,24.3 ,19.1 ,21.7 ,20.1 ,0.23 ,19.4 ,21.9 ,14.1 ,21.4 ,21.4 ,21.9 ,19.8 ,21.4 ,20.5 ,21.8 ,22.0 ,23.8 ,16.8 ,20.4 ,184.0 ,18.9 ,19.1 ,9.2 ,4.12 ,497 ,-,16.95 ,-,0.45 ,21.4 ,0.09 ,0.08 ,1.70 ,1.03 ,0.13 ,,16.2 ,30.10 ,""
2014/1/30 11:00,-1918 ,-2016 ,DS,DS,24.3 ,19.1 ,21.7 ,20.1 ,0.23 ,19.5 ,21.9 ,14.2 ,21.4 ,21.4 ,21.9 ,19.8 ,21.4 ,20.5 ,21.8 ,22.0 ,23.8 ,16.8 ,20.5 ,183.7 ,18.9 ,19.1 ,9.3 ,4.08 ,497 ,-,16.95 ,-,0.45 ,21.0 ,0.08 ,0.07 ,1.70 ,1.03 ,0.13 ,,16.3 ,29.80 ,""
2014/1/30 17:00,-1835 ,-2000 ,DS,DS,24.3 ,19.1 ,21.7 ,19.9 ,0.24 ,19.5 ,21.9 ,14.3 ,21.3 ,21.4 ,21.8 ,19.8 ,21.4 ,20.3 ,21.8 ,21.9 ,23.8 ,16.9 ,20.4 ,183.4 ,18.9 ,19.1 ,9.7 ,4.05 ,497 ,-,16.95 ,-,0.45 ,21.0 ,0.08 ,0.07 ,1.70 ,1.03 ,0.13 ,,16.8 ,29.52 ,""
2014/1/30 23:00,-1769 ,-1981 ,DS,DS,24.3 ,18.9 ,21.7 ,20.0 ,0.24 ,19.3 ,21.9 ,14.4 ,21.3 ,21.4 ,21.7 ,19.6 ,21.2 ,20.3 ,21.7 ,21.9 ,23.7 ,16.8 ,20.4 ,183.0 ,18.9 ,19.1 ,10.3 ,4.05 ,497 ,-,16.95 ,-,0.45 ,21.0 ,0.07 ,0.07 ,1.70 ,1.03 ,0.13 ,,17.4 ,29.56 ,""
2014/1/31 5:00,-1818 ,-2004 ,DS,DS,24.3 ,18.9 ,21.7 ,20.1 ,0.23 ,19.2 ,21.8 ,14.4 ,21.2 ,21.3 ,21.7 ,19.4 ,21.0 ,20.2 ,21.7 ,21.9 ,23.6 ,16.7 ,20.3 ,183.4 ,18.9 ,19.1 ,10.7 ,4.08 ,497 ,-,16.95 ,-,0.45 ,21.1 ,0.08 ,0.07 ,1.70 ,1.03 ,0.13 ,,17.6 ,29.40 ,""
2014/1/31 11:00,-1896 ,-2017 ,DS,DS,24.3 ,18.9 ,21.6 ,20.1 ,0.24 ,19.2 ,21.8 ,14.3 ,21.3 ,21.3 ,21.7 ,19.6 ,21.1 ,20.2 ,21.7 ,21.9 ,23.7 ,16.8 ,20.2 ,183.8 ,18.8 ,19.1 ,11.0 ,4.02 ,497 ,-,16.95 ,-,0.45 ,20.3 ,0.08 ,0.07 ,1.70 ,1.03 ,0.13 ,,17.6 ,65.20 ,""
2014/1/31 17:00,-1930 ,-2037 ,DS,DS,24.3 ,18.9 ,21.6 ,20.2 ,0.23 ,19.3 ,21.8 ,14.3 ,21.3 ,21.3 ,21.7 ,19.6 ,21.2 ,20.3 ,21.7 ,21.9 ,23.7 ,16.7 ,20.3 ,184.1 ,18.8 ,19.0 ,11.0 ,3.95 ,497 ,-,16.95 ,-,0.45 ,20.5 ,0.09 ,0.08 ,1.70 ,1.03 ,0.13 ,,17.7 ,65.12 ,""
2014/1/31 23:00,-1995 ,-2064 ,DS,DS,24.3 ,18.9 ,21.6 ,20.4 ,0.22 ,19.3 ,21.8 ,14.2 ,21.4 ,21.3 ,21.7 ,19.6 ,21.3 ,20.3 ,21.7 ,21.9 ,23.6 ,16.7 ,20.3 ,184.5 ,18.8 ,19.0 ,10.7 ,3.92 ,497 ,-,16.95 ,-,0.45 ,21.0 ,0.09 ,0.08 ,1.70 ,1.03 ,0.13 ,,17.3 ,64.78 ,""
2014/2/1 5:00,-2006 ,-2058 ,DS,DS,24.3 ,18.9 ,21.6 ,20.4 ,0.21 ,19.3 ,21.8 ,14.1 ,21.4 ,21.3 ,21.7 ,19.7 ,21.3 ,20.3 ,21.7 ,21.9 ,23.7 ,16.7 ,20.3 ,184.5 ,18.8 ,19.0 ,10.4 ,3.95 ,497 ,-,16.95 ,-,0.45 ,21.1 ,0.09 ,0.08 ,1.70 ,1.03 ,0.13 ,,16.7 ,64.23 ,""
2014/2/1 11:00,-1998 ,-2052 ,DS,DS,24.3 ,18.9 ,21.7 ,20.2 ,0.22 ,19.3 ,21.8 ,14.0 ,21.4 ,21.3 ,21.7 ,19.7 ,21.3 ,20.4 ,21.7 ,21.9 ,23.7 ,16.7 ,20.4 ,184.5 ,18.8 ,19.0 ,10.1 ,3.82 ,498 ,-,16.97 ,-,0.45 ,21.0 ,0.09 ,0.08 ,1.70 ,1.03 ,0.13 ,,16.7 ,63.77 ,""
2014/2/1 17:00,-1961 ,-2041 ,DS,DS,24.3 ,18.9 ,21.6 ,20.2 ,0.24 ,19.3 ,21.8 ,14.2 ,21.4 ,21.3 ,21.7 ,19.6 ,21.3 ,20.4 ,21.7 ,21.9 ,23.6 ,16.7 ,20.3 ,184.4 ,18.8 ,18.9 ,9.9 ,3.76 ,497 ,-,16.95 ,-,0.45 ,21.3 ,0.08 ,0.08 ,1.70 ,1.03 ,0.13 ,,16.4 ,63.57 ,""
2014/2/1 23:00,-1957 ,-2034 ,DS,DS,24.3 ,19.0 ,21.7 ,20.2 ,0.23 ,19.3 ,21.8 ,14.1 ,21.4 ,21.3 ,21.7 ,19.6 ,21.3 ,20.4 ,21.7 ,21.8 ,23.6 ,16.7 ,20.4 ,184.3 ,18.7 ,18.9 ,10.1 ,3.79 ,498 ,-,16.97 ,-,0.45 ,21.2 ,0.08 ,0.07 ,1.70 ,1.03 ,0.13 ,,16.7 ,63.30 ,""
2014/2/2 5:00,-1910 ,-2013 ,DS,DS,24.3 ,19.0 ,21.7 ,20.2 ,0.25 ,19.3 ,21.8 ,14.1 ,21.4 ,21.3 ,21.7 ,19.5 ,21.3 ,20.4 ,21.7 ,21.8 ,23.5 ,16.7 ,20.4 ,184.1 ,18.7 ,18.9 ,10.1 ,3.71 ,498 ,-,16.97 ,-,0.45 ,20.8 ,0.08 ,0.07 ,1.70 ,1.03 ,0.13 ,,16.6 ,62.91 ,""
2014/2/2 11:00,-1854 ,-1997 ,DS,DS,24.3 ,19.0 ,21.7 ,20.2 ,0.24 ,19.3 ,21.8 ,14.1 ,21.4 ,21.3 ,21.6 ,19.5 ,21.3 ,20.4 ,21.7 ,21.8 ,23.5 ,16.7 ,20.3 ,183.7 ,18.7 ,18.9 ,10.2 ,3.66 ,498 ,-,16.97 ,-,0.45 ,21.3 ,0.07 ,0.07 ,1.70 ,1.03 ,0.13 ,,16.8 ,26.29 ,""
2014/2/2 17:00,-1799 ,-1991 ,DS,DS,24.2 ,19.0 ,21.6 ,20.2 ,0.24 ,19.3 ,21.8 ,14.3 ,21.3 ,21.3 ,21.6 ,19.4 ,21.3 ,20.4 ,21.7 ,21.8 ,23.5 ,16.8 ,20.3 ,183.4 ,18.7 ,18.9 ,10.4 ,3.74 ,496 ,-,16.94 ,-,0.45 ,21.0 ,0.07 ,0.07 ,1.70 ,1.03 ,0.13 ,,16.7 ,36.65 ,""
2014/2/2 23:00,-1794 ,-1992 ,DS,DS,24.2 ,19.0 ,21.6 ,20.3 ,0.23 ,19.3 ,21.8 ,14.4 ,21.3 ,21.3 ,21.6 ,19.4 ,21.3 ,20.4 ,21.7 ,21.8 ,23.4 ,16.8 ,20.4 ,183.4 ,18.7 ,18.9 ,10.7 ,3.71 ,496 ,-,16.94 ,-,0.45 ,21.5 ,0.07 ,0.06 ,1.70 ,1.03 ,0.13 ,,16.9 ,36.50 ,""
2014/2/3 5:00,-1791 ,-1992 ,DS,DS,24.2 ,19.0 ,21.6 ,20.4 ,0.24 ,19.3 ,21.8 ,14.4 ,21.3 ,21.3 ,21.6 ,19.5 ,21.3 ,20.5 ,21.7 ,21.8 ,23.3 ,16.9 ,20.4 ,183.4 ,18.7 ,18.9 ,11.1 ,3.68 ,496 ,-,16.94 ,-,0.45 ,21.0 ,0.07 ,0.06 ,1.70 ,1.03 ,0.13 ,,17.3 ,36.34 ,""
2014/2/3 11:00,-1786 ,-1997 ,DS,DS,24.2 ,19.0 ,21.6 ,20.4 ,0.24 ,19.3 ,21.8 ,14.5 ,21.3 ,21.3 ,21.6 ,19.5 ,21.3 ,20.5 ,21.7 ,21.9 ,23.3 ,16.9 ,20.4 ,183.4 ,18.7 ,18.9 ,11.5 ,3.71 ,496 ,-,16.94 ,-,0.45 ,21.0 ,0.07 ,0.06 ,1.70 ,1.03 ,0.13 ,,17.5 ,36.15 ,""
2014/2/3 17:00,-1736 ,-1982 ,DS,DS,24.2 ,19.0 ,21.7 ,20.4 ,0.24 ,19.4 ,21.8 ,14.5 ,21.3 ,21.3 ,21.6 ,19.5 ,21.3 ,20.5 ,21.7 ,21.9 ,23.3 ,17.0 ,20.4 ,183.2 ,18.7 ,18.9 ,11.9 ,3.71 ,496 ,-,16.94 ,-,0.45 ,21.0 ,0.08 ,0.06 ,1.70 ,1.03 ,0.13 ,,17.8 ,35.87 ,""
2014/2/3 23:00,-1778 ,-2000 ,DS,DS,24.3 ,19.1 ,21.7 ,20.4 ,0.25 ,19.4 ,21.8 ,14.6 ,21.2 ,21.3 ,21.7 ,19.6 ,21.3 ,20.4 ,21.7 ,21.9 ,23.3 ,17.0 ,20.5 ,183.5 ,18.7 ,18.9 ,12.3 ,3.84 ,496 ,-,16.94 ,-,0.45 ,20.4 ,0.08 ,0.06 ,1.69 ,1.03 ,0.13 ,,18.0 ,35.68 ,""
2014/2/4 5:00,-1790 ,-1998 ,DS,DS,24.2 ,19.1 ,21.6 ,20.4 ,0.23 ,19.3 ,21.9 ,14.5 ,21.1 ,21.3 ,21.6 ,19.5 ,21.2 ,20.4 ,21.7 ,21.9 ,23.3 ,16.9 ,20.4 ,183.5 ,18.7 ,18.9 ,12.3 ,3.68 ,496 ,-,16.94 ,-,0.45 ,20.3 ,0.09 ,0.06 ,1.69 ,1.03 ,0.13 ,,17.9 ,35.09 ,""
2014/2/4 11:00,-1825 ,-2003 ,DS,DS,24.3 ,19.1 ,21.7 ,20.4 ,0.22 ,19.3 ,21.9 ,14.4 ,21.3 ,21.4 ,21.7 ,19.6 ,21.2 ,20.4 ,21.7 ,21.9 ,23.4 ,16.9 ,20.4 ,183.7 ,18.6 ,18.9 ,12.1 ,3.71 ,496 ,-,16.94 ,-,0.45 ,20.6 ,0.09 ,0.06 ,1.69 ,1.03 ,0.13 ,,17.5 ,65.44 ,""
2014/2/4 17:00,-1822 ,-2003 ,DS,DS,24.3 ,19.1 ,21.7 ,20.4 ,0.22 ,19.1 ,21.9 ,14.3 ,21.1 ,21.4 ,21.7 ,19.6 ,21.2 ,20.3 ,21.7 ,21.9 ,23.5 ,16.8 ,20.4 ,183.5 ,18.6 ,18.8 ,11.8 ,3.82 ,496 ,-,16.94 ,-,0.45 ,20.5 ,0.09 ,0.07 ,1.69 ,1.03 ,0.13 ,,17.1 ,65.40 ,""
2014/2/4 23:00,-1856 ,-2006 ,DS,DS,24.3 ,19.0 ,21.7 ,20.1 ,0.23 ,19.0 ,21.9 ,14.2 ,21.1 ,21.4 ,21.7 ,19.5 ,21.1 ,20.2 ,21.7 ,21.9 ,23.5 ,16.6 ,20.3 ,183.6 ,18.6 ,18.8 ,11.3 ,3.76 ,496 ,-,16.94 ,-,0.45 ,21.0 ,0.09 ,0.08 ,1.69 ,1.03 ,0.13 ,,16.6 ,65.40 ,""
2014/2/5 5:00,-1901 ,-2011 ,DS,DS,24.3 ,19.0 ,21.7 ,20.1 ,0.22 ,19.0 ,21.9 ,14.1 ,21.1 ,21.4 ,21.8 ,19.6 ,21.1 ,20.1 ,21.7 ,21.9 ,23.5 ,16.6 ,20.2 ,183.8 ,18.6 ,18.8 ,10.7 ,3.76 ,496 ,-,16.94 ,-,0.45 ,21.1 ,0.09 ,0.08 ,1.69 ,1.03 ,0.13 ,,15.7 ,65.37 ,""
2014/2/5 11:00,-1927 ,-2008 ,DS,DS,24.3 ,19.0 ,21.7 ,20.1 ,0.21 ,19.0 ,21.9 ,13.9 ,21.1 ,21.5 ,21.8 ,19.7 ,21.2 ,20.0 ,21.8 ,22.0 ,23.6 ,16.6 ,20.2 ,183.9 ,18.6 ,18.8 ,10.2 ,3.66 ,496 ,-,16.94 ,-,0.45 ,21.3 ,0.08 ,0.07 ,1.69 ,1.03 ,0.13 ,,15.3 ,65.31 ,""
2014/2/5 17:00,-1952 ,-2028 ,DS,DS,24.4 ,18.9 ,21.7 ,20.1 ,0.20 ,19.1 ,21.9 ,13.9 ,21.2 ,21.4 ,21.8 ,19.7 ,21.2 ,20.0 ,21.8 ,22.0 ,23.6 ,16.6 ,20.2 ,184.1 ,18.6 ,18.7 ,9.8 ,3.68 ,496 ,-,16.94 ,-,0.45 ,21.0 ,0.08 ,0.06 ,1.69 ,1.03 ,0.13 ,,14.8 ,65.25 ,""
2014/2/5 23:00,-1983 ,-2039 ,DS,DS,24.4 ,18.9 ,21.7 ,20.2 ,0.20 ,19.1 ,21.9 ,13.7 ,21.2 ,21.5 ,21.8 ,19.7 ,21.3 ,20.0 ,21.8 ,22.0 ,23.6 ,16.6 ,20.2 ,184.2 ,18.5 ,18.7 ,9.4 ,3.63 ,496 ,-,16.94 ,-,0.45 ,21.0 ,0.08 ,0.07 ,1.69 ,1.03 ,0.13 ,,14.1 ,65.12 ,""
2014/2/6 5:00,-1998 ,-2046 ,DS,DS,24.4 ,18.9 ,21.7 ,20.3 ,0.18 ,19.1 ,21.9 ,13.6 ,21.3 ,21.5 ,21.8 ,19.7 ,21.3 ,20.0 ,21.8 ,22.0 ,23.6 ,16.7 ,20.3 ,184.2 ,18.5 ,18.7 ,9.1 ,3.63 ,496 ,-,16.94 ,-,0.45 ,20.7 ,0.08 ,0.07 ,1.69 ,1.03 ,0.13 ,,13.8 ,64.73 ,""
2014/2/6 11:00,-1994 ,-2047 ,DS,DS,24.4 ,18.9 ,21.7 ,20.4 ,0.22 ,19.2 ,21.9 ,13.5 ,21.3 ,21.5 ,21.8 ,19.7 ,21.4 ,20.0 ,21.8 ,22.0 ,23.6 ,16.7 ,20.3 ,184.2 ,18.5 ,18.7 ,8.9 ,3.52 ,498 ,-,16.97 ,-,0.45 ,20.4 ,0.09 ,0.07 ,1.69 ,1.03 ,0.13 ,,13.6 ,34.01 ,""
2014/2/6 17:00,-1993 ,-2056 ,DS,DS,24.4 ,18.9 ,21.7 ,20.4 ,0.21 ,19.2 ,21.9 ,13.5 ,21.4 ,21.5 ,21.8 ,19.7 ,21.4 ,20.0 ,21.8 ,22.0 ,23.6 ,16.8 ,20.3 ,184.3 ,18.5 ,18.7 ,8.8 ,3.52 ,498 ,-,16.97 ,-,0.45 ,20.0 ,0.09 ,0.07 ,1.69 ,1.03 ,0.13 ,,13.5 ,30.72 ,""
2014/2/6 23:00,-1992 ,-2045 ,DS,DS,24.4 ,18.9 ,21.7 ,20.5 ,0.21 ,19.2 ,21.9 ,13.5 ,21.5 ,21.5 ,21.8 ,19.7 ,21.5 ,20.1 ,21.8 ,22.0 ,23.6 ,16.8 ,20.4 ,184.3 ,18.4 ,18.6 ,8.5 ,3.52 ,498 ,-,16.97 ,-,0.45 ,20.0 ,0.09 ,0.07 ,1.69 ,1.03 ,0.13 ,,13.3 ,30.22 ,""
2014/2/7 5:00,-1989 ,-2045 ,DS,DS,24.4 ,18.9 ,21.7 ,20.6 ,0.21 ,19.2 ,21.9 ,13.5 ,21.5 ,21.5 ,21.8 ,19.7 ,21.4 ,20.2 ,21.8 ,22.0 ,23.5 ,16.8 ,20.4 ,184.2 ,18.4 ,18.6 ,8.4 ,3.52 ,498 ,�[,16.97 ,-,0.45 ,20.0 ,0.09 ,0.07 ,1.69 ,1.03 ,0.13 ,,13.2 ,29.71 ,""
2014/2/7 11:00,-1989 ,-2043 ,DS,DS,24.4 ,18.9 ,21.7 ,20.6 ,0.21 ,19.2 ,21.9 ,13.4 ,21.5 ,21.5 ,21.8 ,19.7 ,21.5 ,20.2 ,21.8 ,22.0 ,23.6 ,16.8 ,20.4 ,184.2 ,18.4 ,18.6 ,8.4 ,3.50 ,498 ,�[,16.97 ,-,0.45 ,19.8 ,0.09 ,0.07 ,1.69 ,1.03 ,0.13 ,,13.3 ,29.17 ,""
2014/2/7 17:00,-1970 ,-2044 ,DS,DS,24.4 ,18.9 ,21.7 ,20.6 ,0.21 ,19.2 ,21.9 ,13.4 ,21.5 ,21.4 ,21.7 ,19.7 ,21.4 ,20.2 ,21.8 ,21.9 ,23.5 ,16.8 ,20.4 ,184.1 ,18.4 ,18.6 ,8.3 ,3.39 ,498 ,-,16.97 ,-,0.45 ,19.1 ,0.09 ,0.07 ,1.69 ,1.03 ,0.13 ,,13.3 ,29.34 ,""
2014/2/7 23:00,-1983 ,-2043 ,DS,DS,24.4 ,18.9 ,21.7 ,20.6 ,0.21 ,19.1 ,21.9 ,13.4 ,21.5 ,21.4 ,21.8 ,19.7 ,21.4 ,20.2 ,21.8 ,21.9 ,23.5 ,16.8 ,20.3 ,184.2 ,18.4 ,18.6 ,8.1 ,3.36 ,498 ,-,16.97 ,-,0.45 ,19.5 ,0.09 ,0.07 ,1.69 ,1.03 ,0.13 ,,13.2 ,28.90 ,""
2014/2/8 5:00,-1977 ,-2039 ,DS,DS,24.3 ,18.9 ,21.7 ,20.6 ,0.20 ,19.2 ,21.9 ,13.3 ,21.5 ,21.4 ,21.8 ,19.5 ,21.4 ,20.2 ,21.8 ,21.9 ,23.5 ,16.8 ,20.4 ,184.0 ,18.4 ,18.6 ,8.0 ,3.36 ,498 ,-,16.97 ,-,0.45 ,19.5 ,0.08 ,0.07 ,1.69 ,1.03 ,0.13 ,,13.0 ,28.28 ,""
2014/2/8 11:00,-1966 ,-2032 ,DS,DS,24.3 ,18.9 ,21.7 ,20.6 ,0.20 ,19.2 ,21.9 ,13.3 ,21.5 ,21.4 ,21.7 ,19.6 ,21.4 ,20.2 ,21.8 ,21.9 ,23.5 ,16.8 ,20.3 ,183.8 ,18.3 ,18.5 ,7.8 ,3.36 ,498 ,-,16.97 ,-,0.45 ,19.4 ,0.08 ,0.06 ,1.69 ,1.03 ,0.13 ,,12.9 ,64.93 ,""
2014/2/8 17:00,-1908 ,-1994 ,DS,DS,24.4 ,18.9 ,21.7 ,20.5 ,0.19 ,19.2 ,21.9 ,13.2 ,21.5 ,21.4 ,21.7 ,19.5 ,21.4 ,20.3 ,21.7 ,21.9 ,23.3 ,16.9 ,20.4 ,183.5 ,18.3 ,18.5 ,7.6 ,3.70 ,498 ,-,16.97 ,-,0.45 ,20.0 ,0.07 ,0.06 ,1.69 ,1.03 ,0.13 ,,12.7 ,64.72 ,""
2014/2/8 23:00,-1851 ,-1981 ,DS,DS,24.4 ,18.8 ,21.7 ,20.5 ,0.22 ,19.1 ,21.9 ,13.4 ,21.5 ,21.4 ,21.7 ,19.5 ,21.4 ,20.3 ,21.8 ,21.9 ,23.3 ,16.9 ,20.3 ,183.1 ,18.3 ,18.4 ,7.5 ,4.28 ,498 ,-,16.97 ,-,0.45 ,19.5 ,0.08 ,0.06 ,1.69 ,1.03 ,0.13 ,,12.8 ,64.54 ,""
2014/2/9 5:00,-1822 ,-1974 ,DS,DS,24.4 ,18.9 ,21.7 ,20.5 ,0.20 ,19.1 ,21.9 ,13.4 ,21.5 ,21.5 ,21.7 ,19.5 ,21.5 ,20.3 ,21.8 ,21.9 ,23.3 ,16.9 ,20.3 ,182.8 ,18.2 ,18.4 ,7.4 ,4.99 ,498 ,-,16.97 ,-,0.45 ,19.5 ,0.07 ,0.05 ,1.69 ,1.02 ,0.13 ,,12.7 ,64.33 ,""
2014/2/9 11:00,-1822 ,-1984 ,DS,DS,24.4 ,18.9 ,21.7 ,20.6 ,0.21 ,19.1 ,21.9 ,13.3 ,21.5 ,21.4 ,21.7 ,19.5 ,21.5 ,20.2 ,21.8 ,21.9 ,23.3 ,16.9 ,20.3 ,182.7 ,18.2 ,18.4 ,7.5 ,5.19 ,498 ,-,16.97 ,-,0.45 ,20.0 ,0.08 ,0.06 ,1.69 ,1.02 ,0.13 ,,12.7 ,64.18 ,""
2014/2/9 17:00,-1843 ,-1997 ,DS,DS,24.4 ,18.8 ,21.7 ,20.6 ,0.21 ,19.1 ,21.9 ,13.4 ,21.5 ,21.4 ,21.7 ,19.5 ,21.5 ,20.2 ,21.7 ,21.9 ,23.3 ,16.9 ,20.3 ,182.9 ,18.2 ,18.4 ,7.7 ,5.19 ,498 ,-,16.97 ,-,0.45 ,19.4 ,0.08 ,0.07 ,1.69 ,1.02 ,0.13 ,,12.9 ,63.98 ,""
2014/2/9 23:00,-1890 ,-2008 ,DS,DS,24.4 ,18.8 ,21.7 ,20.6 ,0.21 ,19.1 ,21.9 ,13.4 ,21.5 ,21.4 ,21.7 ,19.5 ,21.5 ,20.2 ,21.8 ,21.9 ,23.3 ,16.9 ,20.3 ,183.2 ,18.2 ,18.4 ,7.8 ,5.30 ,498 ,-,16.97 ,-,0.45 ,19.8 ,0.09 ,0.07 ,1.69 ,1.02 ,0.13 ,,12.9 ,63.80 ,""
2014/2/10 5:00,-1918 ,-2009 ,DS,DS,24.4 ,18.9 ,21.7 ,20.6 ,0.20 ,19.1 ,21.9 ,13.3 ,21.5 ,21.4 ,21.6 ,19.5 ,21.4 ,20.1 ,21.7 ,21.9 ,23.3 ,16.9 ,20.3 ,183.3 ,18.2 ,18.4 ,7.8 ,5.25 ,498 ,-,16.97 ,-,0.45 ,20.1 ,0.09 ,0.07 ,1.69 ,1.02 ,0.13 ,,12.9 ,63.57 ,""
2014/2/10 11:00,-1935 ,-2008 ,DS,DS,24.3 ,18.8 ,21.6 ,20.6 ,0.21 ,19.1 ,21.9 ,13.2 ,21.5 ,21.4 ,21.6 ,19.5 ,21.4 ,20.0 ,21.7 ,21.9 ,23.2 ,16.8 ,20.3 ,183.4 ,18.1 ,18.4 ,7.9 ,5.25 ,498 ,-,16.97 ,-,0.45 ,22.1 ,0.09 ,0.07 ,1.69 ,1.02 ,0.13 ,,12.9 ,63.40 ,""
2014/2/10 17:00,-1932 ,-2019 ,DS,DS,24.3 ,18.8 ,21.6 ,20.6 ,0.22 ,19.1 ,21.9 ,13.3 ,21.5 ,21.4 ,21.6 ,19.5 ,21.5 ,20.0 ,21.7 ,21.9 ,23.3 ,16.9 ,20.3 ,183.4 ,18.1 ,18.3 ,8.0 ,5.22 ,510 ,-,17.14 ,-,0.46 ,20.0 ,0.09 ,0.07 ,1.68 ,1.02 ,0.13 ,,13.1 ,27.48 ,""
2014/2/10 23:00,-1962 ,-2023 ,DS,DS,24.3 ,18.8 ,21.7 ,20.6 ,0.21 ,19.1 ,21.9 ,13.2 ,21.5 ,21.4 ,21.6 ,19.5 ,21.4 ,20.0 ,21.7 ,21.9 ,23.3 ,16.9 ,20.3 ,183.5 ,18.1 ,18.3 ,8.0 ,5.22 ,510 ,-,17.14 ,-,0.46 ,22.2 ,0.08 ,0.07 ,1.68 ,1.02 ,0.13 ,,13.3 ,27.13 ,""
2014/2/11 5:00,-1974 ,-2028 ,DS,DS,24.3 ,18.8 ,21.6 ,20.5 ,0.21 ,19.0 ,21.9 ,13.1 ,21.4 ,21.3 ,21.6 ,19.4 ,21.4 ,19.9 ,21.7 ,21.9 ,23.2 ,16.9 ,20.2 ,183.6 ,18.1 ,18.3 ,7.9 ,5.22 ,510 ,-,17.14 ,-,0.46 ,20.1 ,0.07 ,0.06 ,1.69 ,1.02 ,0.13 ,,13.2 ,26.71 ,""
2014/2/11 11:00,-1979 ,-2026 ,DS,DS,24.2 ,18.7 ,21.6 ,20.4 ,0.21 ,18.9 ,21.9 ,13.1 ,21.4 ,21.3 ,21.6 ,19.4 ,21.4 ,19.8 ,21.7 ,21.9 ,23.2 ,16.9 ,20.1 ,183.6 ,18.1 ,18.2 ,7.9 ,5.22 ,510 ,-,17.14 ,-,0.46 ,20.0 ,0.08 ,0.07 ,1.68 ,1.02 ,0.13 ,,12.9 ,34.00 ,""
2014/2/11 17:00,-1989 ,-2034 ,DS,DS,24.3 ,18.7 ,21.6 ,20.3 ,0.22 ,18.9 ,21.8 ,13.1 ,21.3 ,21.3 ,21.5 ,19.3 ,21.3 ,19.8 ,21.7 ,21.9 ,23.2 ,17.0 ,20.1 ,183.7 ,18.0 ,18.2 ,7.9 ,5.22 ,510 ,-,17.14 ,-,0.46 ,19.8 ,0.08 ,0.07 ,1.68 ,1.02 ,0.13 ,,13.3 ,32.76 ,""
2014/2/11 23:00,-2004 ,-2038 ,DS,DS,24.2 ,18.7 ,21.5 ,20.3 ,0.21 ,18.9 ,21.8 ,13.1 ,21.3 ,21.3 ,21.5 ,19.3 ,21.3 ,19.7 ,21.7 ,21.9 ,23.1 ,16.9 ,20.1 ,183.7 ,18.0 ,18.2 ,7.9 ,5.09 ,510 ,-,17.14 ,-,0.46 ,19.5 ,0.08 ,0.07 ,1.68 ,1.02 ,0.13 ,,13.2 ,32.42 ,""
2014/2/12 5:00,-2002 ,-2037 ,DS,DS,24.2 ,18.7 ,21.5 ,20.3 ,0.22 ,18.9 ,21.8 ,13.0 ,21.3 ,21.3 ,21.5 ,19.2 ,21.3 ,19.7 ,21.6 ,21.9 ,23.1 ,16.8 ,20.0 ,183.7 ,18.0 ,18.2 ,7.8 ,5.19 ,510 ,-,17.14 ,-,0.46 ,20.3 ,0.08 ,0.07 ,1.68 ,1.02 ,0.13 ,,13.3 ,32.03 ,""
2014/2/12 11:00,-1986 ,-2031 ,DS,DS,24.2 ,18.6 ,21.5 ,20.2 ,0.23 ,18.9 ,21.8 ,13.0 ,21.3 ,21.3 ,21.5 ,19.1 ,21.3 ,19.7 ,21.6 ,21.8 ,23.1 ,16.8 ,20.0 ,183.6 ,18.0 ,18.2 ,7.9 ,5.09 ,510 ,-,17.14 ,-,0.46 ,20.0 ,0.08 ,0.07 ,1.69 ,1.02 ,0.13 ,,13.3 ,65.40 ,""
2014/2/12 17:00,-1970 ,-2022 ,DS,DS,24.2 ,18.7 ,21.5 ,20.3 ,0.22 ,18.9 ,21.8 ,13.0 ,21.3 ,21.3 ,21.5 ,19.3 ,21.3 ,19.7 ,21.6 ,21.8 ,23.1 ,16.8 ,20.0 ,183.4 ,18.0 ,18.2 ,8.0 ,5.09 ,510 ,-,17.14 ,-,0.46 ,19.9 ,0.08 ,0.07 ,1.68 ,1.02 ,0.13 ,,13.3 ,65.40 ,""
2014/2/12 23:00,-1968 ,-2019 ,DS,DS,24.1 ,18.7 ,21.5 ,20.3 ,0.21 ,19.0 ,21.9 ,13.0 ,21.1 ,21.3 ,21.5 ,19.4 ,21.3 ,19.7 ,21.7 ,21.9 ,23.1 ,16.8 ,20.1 ,183.3 ,18.0 ,18.2 ,8.0 ,5.09 ,510 ,-,17.14 ,-,0.46 ,19.7 ,0.08 ,0.07 ,1.68 ,1.02 ,0.13 ,,13.5 ,65.38 ,""
2014/2/13 5:00,-1978 ,-2026 ,DS,DS,24.2 ,18.7 ,21.5 ,20.3 ,0.20 ,18.9 ,21.9 ,12.9 ,21.1 ,21.3 ,21.5 ,19.4 ,21.3 ,19.5 ,21.7 ,21.9 ,23.1 ,16.8 ,20.1 ,183.3 ,17.9 ,18.2 ,7.9 ,5.12 ,510 ,-,17.14 ,-,0.46 ,19.6 ,0.08 ,0.07 ,1.68 ,1.02 ,0.13 ,,13.3 ,65.35 ,""
2014/2/13 11:00,-1998 ,-2040 ,DS,DS,24.2 ,18.7 ,21.5 ,20.4 ,0.21 ,18.9 ,21.9 ,12.8 ,21.1 ,21.3 ,21.5 ,19.5 ,21.3 ,19.5 ,21.7 ,21.9 ,23.1 ,16.8 ,20.1 ,183.3 ,17.9 ,18.1 ,8.0 ,5.09 ,510 ,-,17.14 ,-,0.46 ,19.7 ,0.08 ,0.07 ,1.69 ,1.02 ,0.13 ,,13.2 ,65.29 ,""
2014/2/13 17:00,-1997 ,-2051 ,DS,DS,24.2 ,18.7 ,21.5 ,20.3 ,0.22 ,18.8 ,21.9 ,12.9 ,21.1 ,21.3 ,21.6 ,19.5 ,21.3 ,19.4 ,21.7 ,21.9 ,23.1 ,16.7 ,20.1 ,183.4 ,17.9 ,18.1 ,8.0 ,5.09 ,480 ,-,16.71 ,-,0.46 ,19.3 ,0.09 ,0.07 ,1.69 ,1.02 ,0.13 ,,13.5 ,65.22 ,""
2014/2/13 23:00,-2028 ,-2060 ,DS,DS,24.2 ,18.6 ,21.5 ,20.3 ,0.21 ,18.7 ,21.8 ,12.8 ,21.1 ,21.3 ,21.6 ,19.5 ,21.3 ,19.3 ,21.7 ,21.9 ,23.1 ,16.6 ,20.0 ,183.4 ,17.9 ,18.1 ,8.0 ,5.06 ,480 ,-,16.71 ,-,0.44 ,19.7 ,0.09 ,0.07 ,1.68 ,1.02 ,0.13 ,,13.4 ,65.17 ,""
2014/2/14 5:00,-2041 ,-2065 ,DS,DS,24.2 ,18.6 ,21.5 ,20.2 ,0.21 ,18.8 ,21.9 ,12.8 ,21.1 ,21.3 ,21.5 ,19.4 ,21.2 ,19.3 ,21.7 ,21.9 ,23.1 ,16.6 ,19.9 ,183.5 ,17.9 ,18.1 ,7.9 ,4.99 ,480 ,-,16.71 ,-,0.44 ,18.8 ,0.08 ,0.07 ,1.69 ,1.02 ,0.13 ,,13.5 ,65.01 ,""
2014/2/14 11:00,-2063 ,-2064 ,DS,DS,24.2 ,18.5 ,21.5 ,20.0 ,0.22 ,18.8 ,21.9 ,12.7 ,21.0 ,21.3 ,21.5 ,19.4 ,21.2 ,19.2 ,21.7 ,21.9 ,23.0 ,16.5 ,19.9 ,183.6 ,17.9 ,18.1 ,7.9 ,5.06 ,480 ,-,16.71 ,-,0.43 ,20.2 ,0.09 ,0.07 ,1.68 ,1.02 ,0.13 ,,13.3 ,30.22 ,""
2014/2/14 17:00,-2036 ,-2056 ,DS,DS,24.2 ,18.5 ,21.4 ,19.9 ,0.22 ,18.7 ,21.9 ,12.7 ,21.1 ,21.3 ,21.5 ,19.4 ,21.2 ,19.1 ,21.7 ,21.9 ,23.0 ,16.5 ,19.9 ,183.4 ,17.9 ,18.1 ,7.9 ,4.96 ,480 ,-,16.71 ,-,0.43 ,19.7 ,0.08 ,0.07 ,1.68 ,1.02 ,0.13 ,,13.3 ,29.66 ,""
2014/2/14 23:00,-2009 ,-2036 ,DS,DS,24.1 ,18.5 ,21.4 ,20.0 ,0.22 ,18.7 ,21.9 ,12.7 ,21.1 ,21.3 ,21.6 ,19.4 ,21.3 ,19.1 ,21.7 ,21.9 ,22.9 ,16.5 ,19.9 ,183.1 ,17.9 ,18.0 ,7.8 ,5.06 ,480 ,-,16.71 ,-,0.43 ,20.0 ,0.08 ,0.06 ,1.68 ,1.02 ,0.13 ,,13.2 ,29.36 ,""
2014/2/15 5:00,-1926 ,-1980 ,DS,DS,24.2 ,18.5 ,21.5 ,20.0 ,0.23 ,18.7 ,21.9 ,12.8 ,21.1 ,21.3 ,21.6 ,19.4 ,21.3 ,19.2 ,21.7 ,21.9 ,23.0 ,16.5 ,20.0 ,182.5 ,17.8 ,18.0 ,7.8 ,5.35 ,480 ,-,16.71 ,-,0.43 ,20.0 ,0.08 ,0.07 ,1.68 ,1.02 ,0.13 ,,13.2 ,29.04 ,""
2014/2/15 11:00,-1813 ,-1953 ,DS,DS,24.1 ,18.5 ,21.5 ,20.1 ,0.24 ,18.8 ,21.9 ,12.9 ,21.2 ,21.3 ,21.6 ,19.5 ,21.3 ,19.2 ,21.7 ,22.0 ,23.0 ,16.6 ,20.1 ,181.7 ,17.8 ,18.0 ,8.0 ,5.97 ,480 ,-,16.71 ,-,0.43 ,18.8 ,0.08 ,0.06 ,1.68 ,1.02 ,0.13 ,,13.3 ,29.19 ,""
2014/2/15 17:00,-1720 ,-1931 ,DS,DS,24.2 ,18.5 ,21.5 ,20.3 ,0.22 ,18.7 ,21.9 ,13.0 ,21.3 ,21.3 ,21.5 ,19.3 ,21.3 ,19.3 ,21.7 ,21.9 ,22.9 ,16.5 ,19.9 ,180.9 ,17.8 ,18.0 ,8.4 ,5.85 ,480 ,-,16.71 ,-,0.43 ,19.3 ,0.10 ,0.10 ,1.68 ,1.02 ,0.13 ,,13.4 ,29.04 ,""
2014/2/15 23:00,-1729 ,-1944 ,DS,DS,24.2 ,18.5 ,21.5 ,20.3 ,0.20 ,18.5 ,21.8 ,12.9 ,21.2 ,21.3 ,21.5 ,19.3 ,21.3 ,19.4 ,21.7 ,21.9 ,22.9 ,16.5 ,19.8 ,180.9 ,17.8 ,18.0 ,8.7 ,5.49 ,480 ,-,16.71 ,-,0.43 ,19.6 ,0.10 ,0.10 ,1.69 ,1.02 ,0.13 ,,13.6 ,28.68 ,""
2014/2/16 5:00,-1756 ,-1960 ,DS,DS,24.2 ,18.4 ,21.5 ,20.3 ,0.22 ,18.5 ,21.8 ,12.9 ,21.2 ,21.3 ,21.5 ,19.3 ,21.3 ,19.3 ,21.7 ,21.9 ,22.9 ,16.5 ,19.8 ,181.0 ,17.8 ,18.0 ,8.8 ,5.46 ,480 ,-,16.71 ,-,0.43 ,19.5 ,0.11 ,0.11 ,1.68 ,1.02 ,0.13 ,,13.7 ,28.26 ,""
2014/2/16 11:00,-1828 ,-1986 ,DS,DS,24.1 ,18.4 ,21.5 ,20.3 ,0.23 ,18.5 ,21.7 ,12.8 ,21.2 ,21.3 ,21.5 ,19.4 ,21.3 ,19.3 ,21.7 ,21.9 ,22.9 ,16.5 ,19.7 ,181.4 ,17.7 ,17.9 ,9.0 ,5.41 ,480 ,-,16.71 ,-,0.43 ,19.5 ,0.11 ,0.11 ,1.68 ,1.02 ,0.13 ,,13.9 ,65.12 ,""
