,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,"note"
2014/2/16 17:00,-1895 ,-2002 ,DS,DS,24.1 ,18.4 ,21.4 ,20.2 ,0.23 ,18.5 ,21.7 ,12.8 ,21.1 ,21.2 ,21.5 ,19.4 ,21.2 ,19.4 ,21.7 ,21.8 ,22.8 ,16.4 ,19.7 ,181.8 ,17.7 ,17.9 ,9.1 ,5.35 ,480 ,-,16.71 ,-,0.43 ,19.5 ,0.12 ,0.12 ,1.69 ,1.02 ,0.13 ,,14.1 ,65.13 ,""
2014/2/16 23:00,-1921 ,-2011 ,DS,DS,24.1 ,18.4 ,21.4 ,20.1 ,0.22 ,18.6 ,21.8 ,12.8 ,21.1 ,21.2 ,21.5 ,19.4 ,21.2 ,19.4 ,21.6 ,21.8 ,22.8 ,16.4 ,19.7 ,182.0 ,17.7 ,17.9 ,9.0 ,5.33 ,480 ,-,16.71 ,-,0.43 ,19.5 ,0.11 ,0.12 ,1.68 ,1.02 ,0.13 ,,14.3 ,64.98 ,""
2014/2/17 5:00,-1929 ,-2008 ,DS,DS,24.1 ,18.4 ,21.4 ,20.2 ,0.21 ,18.5 ,21.8 ,12.7 ,21.1 ,21.2 ,21.5 ,19.3 ,21.2 ,19.4 ,21.7 ,21.9 ,22.8 ,16.4 ,19.7 ,182.0 ,17.7 ,17.9 ,9.0 ,5.35 ,479 ,-,16.70 ,-,0.43 ,19.8 ,0.11 ,0.12 ,1.68 ,1.02 ,0.13 ,,14.2 ,64.78 ,""
2014/2/17 11:00,-1906 ,-1990 ,DS,DS,24.1 ,18.4 ,21.4 ,20.2 ,0.21 ,18.6 ,21.8 ,12.7 ,21.1 ,21.2 ,21.5 ,19.3 ,21.2 ,19.4 ,21.7 ,21.9 ,22.8 ,16.4 ,19.7 ,181.9 ,17.7 ,17.9 ,9.0 ,5.22 ,479 ,-,16.70 ,-,0.43 ,19.0 ,0.11 ,0.12 ,1.68 ,1.02 ,0.13 ,,14.2 ,64.54 ,""
2014/2/17 17:00,-1907 ,-2003 ,DS,DS,24.1 ,18.4 ,21.4 ,20.2 ,0.22 ,18.6 ,21.7 ,12.7 ,21.2 ,21.2 ,21.5 ,19.3 ,21.2 ,19.5 ,21.7 ,21.9 ,22.9 ,16.4 ,19.8 ,181.8 ,17.7 ,17.9 ,9.0 ,5.22 ,479 ,-,16.70 ,-,0.43 ,20.0 ,0.09 ,0.12 ,1.68 ,1.02 ,0.13 ,,14.3 ,64.35 ,""
2014/2/17 23:00,-1916 ,-1997 ,DS,DS,24.1 ,18.4 ,21.4 ,20.2 ,0.21 ,18.6 ,21.8 ,12.6 ,21.1 ,21.2 ,21.5 ,19.3 ,21.3 ,19.5 ,21.7 ,21.9 ,22.9 ,16.3 ,19.8 ,181.8 ,17.7 ,17.9 ,9.0 ,5.22 ,479 ,-,16.70 ,-,0.43 ,19.2 ,0.09 ,0.11 ,1.68 ,1.02 ,0.13 ,,14.3 ,64.07 ,""
2014/2/18 5:00,-1910 ,-1995 ,DS,DS,24.1 ,18.4 ,21.4 ,20.2 ,0.21 ,18.6 ,21.8 ,12.6 ,21.1 ,21.2 ,21.5 ,19.2 ,21.2 ,19.5 ,21.7 ,21.9 ,22.9 ,16.3 ,19.8 ,181.8 ,17.7 ,17.9 ,8.8 ,5.12 ,479 ,-,16.70 ,-,0.43 ,19.9 ,0.09 ,0.11 ,1.68 ,1.02 ,0.13 ,,14.2 ,63.74 ,""
2014/2/18 11:00,-1903 ,-1989 ,DS,DS,24.1 ,18.4 ,21.4 ,20.1 ,0.22 ,18.6 ,21.8 ,12.5 ,21.1 ,21.2 ,21.5 ,19.2 ,21.3 ,19.5 ,21.7 ,21.9 ,22.8 ,16.4 ,19.9 ,181.7 ,17.6 ,17.8 ,8.6 ,5.12 ,479 ,-,16.70 ,-,0.43 ,19.7 ,0.08 ,0.11 ,1.68 ,1.02 ,0.13 ,,14.0 ,29.03 ,""
2014/2/18 17:00,-1897 ,-2000 ,DS,DS,24.1 ,18.4 ,21.4 ,20.2 ,0.21 ,18.7 ,21.8 ,12.5 ,21.1 ,21.2 ,21.5 ,19.2 ,21.2 ,19.5 ,21.7 ,21.9 ,22.8 ,16.4 ,19.9 ,181.7 ,17.6 ,17.8 ,8.5 ,5.12 ,479 ,-,16.70 ,-,0.43 ,19.7 ,0.08 ,0.07 ,1.68 ,1.02 ,0.13 ,,13.6 ,35.02 ,""
2014/2/18 23:00,-1925 ,-1999 ,DS,DS,24.1 ,18.4 ,21.4 ,20.1 ,0.20 ,18.6 ,21.8 ,12.3 ,21.1 ,21.2 ,21.5 ,19.2 ,21.2 ,19.5 ,21.7 ,21.9 ,22.8 ,16.4 ,19.9 ,181.9 ,17.6 ,17.8 ,8.3 ,5.06 ,479 ,-,16.70 ,-,0.43 ,19.7 ,0.08 ,0.08 ,1.68 ,1.02 ,0.13 ,,13.6 ,34.47 ,""
2014/2/19 5:00,-1917 ,-1993 ,DS,DS,24.1 ,18.4 ,21.4 ,20.1 ,0.21 ,18.6 ,21.8 ,12.3 ,21.1 ,21.2 ,21.5 ,19.3 ,21.3 ,19.5 ,21.7 ,21.9 ,22.7 ,16.4 ,19.8 ,181.7 ,17.6 ,17.8 ,8.2 ,5.06 ,479 ,-,16.70 ,-,0.43 ,20.0 ,0.08 ,0.07 ,1.68 ,1.02 ,0.13 ,,13.3 ,33.89 ,""
2014/2/19 11:00,-1912 ,-1993 ,DS,DS,24.1 ,18.4 ,21.4 ,20.1 ,0.22 ,18.6 ,21.7 ,12.2 ,21.1 ,21.2 ,21.5 ,19.2 ,21.2 ,19.5 ,21.7 ,21.9 ,22.7 ,16.4 ,19.8 ,181.7 ,17.6 ,17.8 ,8.2 ,4.96 ,479 ,-,16.70 ,-,0.43 ,19.6 ,0.08 ,0.07 ,1.68 ,1.02 ,0.13 ,,13.3 ,33.37 ,""
2014/2/19 17:00,-1913 ,-2009 ,DS,DS,24.1 ,18.4 ,21.4 ,20.1 ,0.22 ,18.5 ,21.7 ,12.1 ,21.1 ,21.1 ,21.4 ,19.2 ,21.2 ,19.4 ,21.6 ,21.8 ,22.7 ,16.3 ,19.7 ,181.8 ,17.6 ,17.7 ,8.1 ,4.99 ,479 ,-,16.70 ,-,0.43 ,20.2 ,0.09 ,0.08 ,1.68 ,1.02 ,0.13 ,,13.2 ,32.91 ,""
2014/2/19 23:00,-1942 ,-2003 ,DS,DS,24.1 ,18.5 ,21.4 ,20.1 ,0.21 ,18.6 ,21.7 ,12.1 ,21.1 ,21.1 ,21.5 ,19.1 ,21.2 ,19.4 ,21.7 ,21.9 ,22.6 ,16.3 ,19.7 ,181.9 ,17.6 ,17.7 ,8.0 ,4.96 ,479 ,-,16.70 ,-,0.43 ,19.4 ,0.08 ,0.08 ,1.67 ,1.02 ,0.13 ,,13.1 ,32.52 ,""
2014/2/20 5:00,-1946 ,-2004 ,DS,DS,24.1 ,18.4 ,21.3 ,20.1 ,0.20 ,18.6 ,21.7 ,12.1 ,21.1 ,21.1 ,21.4 ,19.1 ,21.2 ,19.4 ,21.7 ,21.9 ,22.6 ,16.3 ,19.7 ,182.0 ,17.5 ,17.7 ,7.8 ,4.96 ,479 ,-,16.70 ,-,0.43 ,19.6 ,0.08 ,0.07 ,1.68 ,1.02 ,0.13 ,,13.1 ,31.99 ,""
2014/2/20 11:00,-1945 ,-2002 ,DS,DS,24.0 ,18.3 ,21.4 ,20.1 ,0.22 ,18.6 ,21.7 ,12.1 ,21.1 ,21.1 ,21.5 ,19.1 ,21.2 ,19.4 ,21.7 ,21.9 ,22.6 ,16.3 ,19.7 ,182.0 ,17.5 ,17.7 ,7.9 ,4.83 ,479 ,-,16.70 ,-,0.43 ,19.2 ,0.08 ,0.07 ,1.68 ,1.02 ,0.13 ,,13.1 ,65.45 ,""
2014/2/20 17:00,-1924 ,-2001 ,DS,DS,24.1 ,18.3 ,21.3 ,20.1 ,0.21 ,18.6 ,21.7 ,12.1 ,21.1 ,21.1 ,21.4 ,19.0 ,21.1 ,19.4 ,21.7 ,21.9 ,22.6 ,16.3 ,19.7 ,181.9 ,17.5 ,17.7 ,8.0 ,4.75 ,479 ,-,16.70 ,-,0.43 ,19.5 ,0.09 ,0.08 ,1.68 ,1.02 ,0.13 ,,13.1 ,65.47 ,""
2014/2/20 23:00,-1931 ,-2000 ,DS,DS,24.0 ,18.3 ,21.3 ,20.1 ,0.22 ,18.5 ,21.7 ,12.1 ,21.1 ,21.1 ,21.4 ,19.0 ,21.1 ,19.4 ,21.7 ,21.9 ,22.6 ,16.3 ,19.7 ,181.9 ,17.5 ,17.7 ,8.0 ,4.83 ,479 ,-,16.70 ,-,0.43 ,19.8 ,0.08 ,0.07 ,1.68 ,1.01 ,0.13 ,,13.1 ,65.45 ,""
2014/2/21 5:00,-1925 ,-1992 ,DS,DS,24.0 ,18.3 ,21.4 ,20.1 ,0.21 ,18.7 ,21.7 ,12.0 ,21.1 ,21.1 ,21.4 ,19.0 ,21.1 ,19.4 ,21.7 ,21.9 ,22.6 ,16.4 ,19.7 ,181.9 ,17.4 ,17.7 ,7.9 ,4.80 ,479 ,-,16.70 ,-,0.43 ,19.6 ,0.08 ,0.07 ,1.68 ,1.01 ,0.13 ,,13.0 ,65.43 ,""
2014/2/21 11:00,-1921 ,-1995 ,DS,DS,24.0 ,18.3 ,21.4 ,20.1 ,0.22 ,18.5 ,21.7 ,12.0 ,21.1 ,21.1 ,21.4 ,19.0 ,21.1 ,19.5 ,21.6 ,21.8 ,22.6 ,16.4 ,19.7 ,181.9 ,17.4 ,17.6 ,7.9 ,4.80 ,479 ,-,16.70 ,-,0.43 ,19.8 ,0.08 ,0.07 ,1.68 ,1.01 ,0.13 ,,13.1 ,65.43 ,""
2014/2/21 17:00,-1929 ,-2008 ,DS,DS,24.1 ,18.3 ,21.3 ,20.1 ,0.21 ,18.5 ,21.7 ,11.9 ,21.1 ,21.1 ,21.4 ,18.9 ,21.1 ,19.3 ,21.7 ,21.8 ,22.5 ,16.3 ,19.7 ,182.0 ,17.4 ,17.6 ,7.8 ,4.65 ,479 ,-,16.70 ,-,0.43 ,19.5 ,0.09 ,0.08 ,1.68 ,1.01 ,0.13 ,,13.1 ,65.41 ,""
2014/2/21 23:00,-1966 ,-2019 ,DS,DS,24.0 ,18.3 ,21.3 ,20.1 ,0.21 ,18.5 ,21.7 ,11.9 ,21.1 ,21.1 ,21.4 ,18.8 ,21.1 ,19.4 ,21.7 ,21.9 ,22.5 ,16.3 ,19.7 ,182.1 ,17.4 ,17.6 ,7.8 ,4.64 ,479 ,-,16.70 ,-,0.43 ,19.7 ,0.08 ,0.07 ,1.68 ,1.01 ,0.13 ,,12.9 ,65.39 ,""
2014/2/22 5:00,-1972 ,-2013 ,DS,DS,24.0 ,18.4 ,21.3 ,20.1 ,0.20 ,18.5 ,21.7 ,11.8 ,21.1 ,21.1 ,21.4 ,18.8 ,21.1 ,19.3 ,21.7 ,21.8 ,22.5 ,16.3 ,19.7 ,182.2 ,17.4 ,17.6 ,7.6 ,4.70 ,479 ,-,16.70 ,-,0.43 ,19.5 ,0.08 ,0.07 ,1.68 ,1.01 ,0.13 ,,12.7 ,65.36 ,""
2014/2/22 11:00,-1972 ,-2019 ,DS,DS,24.0 ,18.2 ,21.3 ,20.0 ,0.21 ,18.5 ,21.7 ,11.8 ,21.0 ,21.0 ,21.4 ,18.7 ,21.1 ,19.2 ,21.6 ,21.9 ,22.5 ,16.2 ,19.6 ,182.2 ,17.3 ,17.6 ,7.7 ,4.56 ,479 ,-,16.70 ,-,0.43 ,19.5 ,0.08 ,0.07 ,1.67 ,1.01 ,0.13 ,,12.7 ,33.24 ,""
2014/2/22 17:00,-1972 ,-2024 ,DS,DS,24.0 ,18.1 ,21.3 ,20.0 ,0.22 ,18.5 ,21.7 ,11.8 ,21.0 ,21.0 ,21.4 ,18.7 ,21.1 ,19.3 ,21.6 ,21.8 ,22.4 ,16.2 ,19.6 ,182.3 ,17.3 ,17.6 ,7.7 ,4.62 ,479 ,-,16.70 ,-,0.43 ,19.5 ,0.09 ,0.08 ,1.68 ,1.01 ,0.13 ,,12.7 ,33.19 ,""
2014/2/22 23:00,-2002 ,-2036 ,DS,DS,24.0 ,18.1 ,21.3 ,19.9 ,0.21 ,18.5 ,21.7 ,11.8 ,21.0 ,21.0 ,21.3 ,18.6 ,21.1 ,19.2 ,21.6 ,21.8 ,22.4 ,16.3 ,19.6 ,182.4 ,17.3 ,17.6 ,7.7 ,4.54 ,479 ,-,16.70 ,-,0.43 ,19.6 ,0.08 ,0.07 ,1.68 ,1.01 ,0.13 ,,12.7 ,32.86 ,""
2014/2/23 5:00,-1994 ,-2030 ,DS,DS,24.0 ,18.2 ,21.3 ,19.9 ,0.21 ,18.4 ,21.7 ,11.8 ,21.0 ,21.0 ,21.3 ,18.6 ,21.0 ,19.2 ,21.6 ,21.8 ,22.4 ,16.3 ,19.6 ,182.4 ,17.3 ,17.5 ,7.6 ,4.62 ,480 ,-,16.71 ,-,0.43 ,19.9 ,0.08 ,0.07 ,1.68 ,1.01 ,0.13 ,,12.5 ,32.40 ,""
2014/2/23 11:00,-1987 ,-2032 ,DS,DS,23.9 ,18.1 ,21.3 ,19.9 ,0.21 ,18.4 ,21.6 ,11.7 ,21.0 ,21.0 ,21.3 ,18.5 ,21.0 ,19.2 ,21.6 ,21.7 ,22.4 ,16.2 ,19.6 ,182.4 ,17.3 ,17.5 ,7.7 ,4.62 ,480 ,-,16.71 ,-,0.43 ,19.8 ,0.09 ,0.07 ,1.67 ,1.01 ,0.13 ,,12.5 ,32.03 ,""
2014/2/23 17:00,-1976 ,-2030 ,DS,DS,24.0 ,18.2 ,21.3 ,19.9 ,0.22 ,18.4 ,21.6 ,11.8 ,21.0 ,21.0 ,21.3 ,18.4 ,21.0 ,19.2 ,21.5 ,21.7 ,22.4 ,16.3 ,19.6 ,182.4 ,17.3 ,17.5 ,7.8 ,4.62 ,480 ,-,16.71 ,-,0.43 ,19.5 ,0.09 ,0.08 ,1.67 ,1.01 ,0.13 ,,12.8 ,31.91 ,""
2014/2/23 23:00,-1993 ,-2035 ,DS,DS,23.9 ,18.2 ,21.2 ,19.9 ,0.22 ,18.4 ,21.6 ,11.8 ,21.0 ,21.0 ,21.3 ,18.5 ,21.0 ,19.2 ,21.5 ,21.7 ,22.4 ,16.2 ,19.6 ,182.5 ,17.3 ,17.5 ,7.9 ,4.46 ,480 ,-,16.71 ,-,0.43 ,19.5 ,0.09 ,0.08 ,1.67 ,1.01 ,0.13 ,,12.9 ,31.66 ,""
2014/2/24 5:00,-1988 ,-2028 ,DS,DS,23.9 ,18.2 ,21.3 ,19.9 ,0.21 ,18.4 ,21.6 ,11.8 ,21.0 ,21.0 ,21.3 ,18.4 ,21.0 ,19.2 ,21.5 ,21.7 ,22.3 ,16.3 ,19.6 ,182.4 ,17.3 ,17.5 ,7.8 ,4.52 ,480 ,-,16.71 ,-,0.43 ,19.5 ,0.08 ,0.07 ,1.67 ,1.01 ,0.13 ,,12.9 ,31.26 ,""
2014/2/24 11:00,-1974 ,-2020 ,DS,DS,23.9 ,18.2 ,21.3 ,19.8 ,0.22 ,18.4 ,21.6 ,11.8 ,20.9 ,21.0 ,21.3 ,18.4 ,21.0 ,19.1 ,21.5 ,21.7 ,22.3 ,16.3 ,19.5 ,182.4 ,17.3 ,17.5 ,7.9 ,4.43 ,480 ,-,16.71 ,-,0.43 ,19.4 ,0.08 ,0.07 ,1.67 ,1.01 ,0.13 ,,13.0 ,65.40 ,""
2014/2/24 17:00,-1953 ,-2016 ,DS,DS,23.9 ,18.2 ,21.2 ,19.9 ,0.20 ,18.4 ,21.6 ,11.8 ,20.9 ,21.0 ,21.3 ,18.4 ,21.0 ,19.1 ,21.5 ,21.7 ,22.3 ,16.3 ,19.6 ,182.4 ,17.2 ,17.4 ,8.0 ,4.49 ,480 ,-,16.71 ,-,0.43 ,19.5 ,0.09 ,0.08 ,1.67 ,1.01 ,0.13 ,,13.0 ,65.40 ,""
2014/2/24 23:00,-1954 ,-2011 ,DS,DS,23.9 ,18.2 ,21.2 ,19.9 ,0.21 ,18.4 ,21.6 ,11.8 ,20.9 ,21.0 ,21.3 ,18.4 ,21.0 ,19.2 ,21.5 ,21.7 ,22.3 ,16.3 ,19.5 ,182.4 ,17.2 ,17.4 ,8.1 ,4.49 ,480 ,-,16.71 ,-,0.43 ,19.7 ,0.08 ,0.07 ,1.67 ,1.01 ,0.13 ,,13.0 ,65.38 ,""
2014/2/25 5:00,-1940 ,-2003 ,DS,DS,23.9 ,18.2 ,21.2 ,19.9 ,0.21 ,18.4 ,21.6 ,11.8 ,20.9 ,20.9 ,21.3 ,18.4 ,21.0 ,19.1 ,21.5 ,21.6 ,22.3 ,16.4 ,19.5 ,182.3 ,17.2 ,17.4 ,8.0 ,4.46 ,480 ,-,16.71 ,-,0.43 ,19.1 ,0.08 ,0.07 ,1.67 ,1.01 ,0.13 ,,13.0 ,65.34 ,""
2014/2/25 11:00,-1919 ,-1991 ,DS,DS,23.9 ,18.2 ,21.2 ,19.9 ,0.21 ,18.4 ,21.5 ,11.8 ,20.9 ,21.0 ,21.3 ,18.4 ,21.0 ,19.2 ,21.5 ,21.6 ,22.3 ,16.4 ,19.5 ,182.2 ,17.2 ,17.4 ,8.1 ,4.43 ,480 ,-,16.71 ,-,0.43 ,19.4 ,0.08 ,0.07 ,1.67 ,1.01 ,0.13 ,,13.0 ,65.54 ,""
2014/2/25 17:00,-1896 ,-1986 ,DS,DS,23.9 ,18.1 ,21.2 ,19.9 ,0.21 ,18.3 ,21.5 ,11.8 ,20.9 ,21.0 ,21.2 ,18.4 ,20.9 ,19.1 ,21.4 ,21.6 ,22.2 ,16.3 ,19.5 ,182.0 ,17.2 ,17.4 ,8.2 ,4.36 ,480 ,-,16.71 ,-,0.43 ,19.3 ,0.08 ,0.08 ,1.67 ,1.01 ,0.13 ,,13.3 ,65.64 ,""
2014/2/25 23:00,-1930 ,-2007 ,DS,DS,23.9 ,18.2 ,21.2 ,19.9 ,0.21 ,18.4 ,21.5 ,11.9 ,20.9 ,20.9 ,21.2 ,18.4 ,20.9 ,19.2 ,21.4 ,21.6 ,22.2 ,16.4 ,19.5 ,182.2 ,17.2 ,17.4 ,8.5 ,4.24 ,480 ,-,16.71 ,-,0.43 ,19.7 ,0.08 ,0.08 ,1.67 ,1.01 ,0.13 ,,13.7 ,65.28 ,""
2014/2/26 5:00,-1960 ,-2024 ,DS,DS,23.9 ,18.2 ,21.2 ,19.9 ,0.21 ,18.4 ,21.5 ,11.9 ,20.9 ,20.9 ,21.2 ,18.4 ,20.9 ,19.2 ,21.4 ,21.6 ,22.2 ,16.3 ,19.5 ,182.4 ,17.2 ,17.3 ,8.5 ,4.33 ,480 ,-,16.71 ,-,0.43 ,19.7 ,0.09 ,0.08 ,1.67 ,1.01 ,0.13 ,,13.8 ,65.24 ,""
2014/2/26 11:00,-1980 ,-2034 ,DS,DS,23.9 ,18.2 ,21.1 ,19.9 ,0.22 ,18.4 ,21.5 ,11.9 ,20.9 ,20.9 ,21.2 ,18.4 ,20.9 ,19.3 ,21.4 ,21.6 ,22.2 ,16.3 ,19.5 ,182.6 ,17.2 ,17.4 ,8.7 ,4.36 ,479 ,-,16.70 ,-,0.43 ,19.5 ,0.09 ,0.08 ,1.67 ,1.01 ,0.13 ,,13.8 ,64.80 ,""
2014/2/26 17:00,-1965 ,-2030 ,DS,DS,23.9 ,18.2 ,21.1 ,19.9 ,0.21 ,18.4 ,21.5 ,12.0 ,20.9 ,20.9 ,21.2 ,18.4 ,21.0 ,19.3 ,21.4 ,21.6 ,22.2 ,16.4 ,19.5 ,182.6 ,17.2 ,17.3 ,9.0 ,4.26 ,479 ,-,16.70 ,-,0.43 ,19.6 ,0.09 ,0.08 ,1.67 ,1.01 ,0.13 ,,14.0 ,29.78 ,""
2014/2/26 23:00,-1968 ,-2025 ,DS,DS,23.9 ,18.2 ,21.1 ,19.9 ,0.22 ,18.4 ,21.5 ,11.9 ,20.9 ,20.9 ,21.2 ,18.5 ,21.0 ,19.3 ,21.4 ,21.7 ,22.2 ,16.4 ,19.5 ,182.6 ,17.2 ,17.3 ,9.5 ,4.23 ,479 ,-,16.70 ,-,0.43 ,19.5 ,0.09 ,0.08 ,1.67 ,1.01 ,0.13 ,,14.1 ,29.56 ,""
2014/2/27 5:00,-1940 ,-2007 ,DS,DS,23.9 ,18.2 ,21.1 ,19.9 ,0.21 ,18.4 ,21.5 ,11.9 ,20.9 ,20.9 ,21.2 ,18.5 ,21.0 ,19.4 ,21.4 ,21.7 ,22.2 ,16.3 ,19.5 ,182.4 ,17.1 ,17.3 ,10.0 ,4.23 ,479 ,-,16.70 ,-,0.43 ,19.6 ,0.08 ,0.07 ,1.67 ,1.01 ,0.13 ,,14.0 ,29.16 ,""
2014/2/27 11:00,-1902 ,-1989 ,DS,DS,23.9 ,18.2 ,21.1 ,19.9 ,0.22 ,18.4 ,21.5 ,12.0 ,20.9 ,20.9 ,21.2 ,18.5 ,21.0 ,19.4 ,21.4 ,21.7 ,22.2 ,16.3 ,19.5 ,182.3 ,17.1 ,17.3 ,10.6 ,4.39 ,479 ,-,16.70 ,-,0.43 ,19.4 ,0.08 ,0.07 ,1.67 ,1.01 ,0.13 ,,14.0 ,28.87 ,""
2014/2/27 17:00,-1830 ,-1966 ,DS,DS,23.9 ,18.2 ,21.1 ,20.0 ,0.22 ,18.4 ,21.5 ,12.1 ,20.9 ,21.0 ,21.2 ,18.4 ,21.0 ,19.4 ,21.4 ,21.6 ,22.2 ,16.4 ,19.5 ,181.8 ,17.1 ,17.3 ,11.3 ,4.28 ,495 ,-,16.93 ,-,0.45 ,19.4 ,0.08 ,0.07 ,1.67 ,1.01 ,0.13 ,,14.1 ,33.90 ,""
2014/2/27 23:00,-1784 ,-1955 ,DS,DS,23.9 ,18.3 ,21.2 ,20.0 ,0.22 ,18.4 ,21.5 ,12.2 ,20.9 ,21.0 ,21.2 ,18.5 ,21.0 ,19.4 ,21.4 ,21.5 ,22.2 ,16.5 ,19.5 ,181.5 ,17.1 ,17.3 ,12.0 ,4.39 ,496 ,-,16.94 ,-,0.45 ,18.9 ,0.07 ,0.07 ,1.67 ,1.01 ,0.13 ,,14.6 ,34.02 ,""
2014/2/28 5:00,-1772 ,-1959 ,DS,DS,23.9 ,18.3 ,21.1 ,20.0 ,0.22 ,18.4 ,21.5 ,12.3 ,20.8 ,21.0 ,21.2 ,18.5 ,21.0 ,19.4 ,21.4 ,21.6 ,22.2 ,16.5 ,19.6 ,181.4 ,17.1 ,17.3 ,12.6 ,4.42 ,496 ,-,16.94 ,-,0.45 ,19.5 ,0.07 ,0.07 ,1.67 ,1.01 ,0.13 ,,15.1 ,34.30 ,""
2014/2/28 11:00,-1803 ,-1986 ,DS,DS,23.9 ,18.3 ,21.1 ,20.0 ,0.22 ,18.4 ,21.5 ,12.4 ,20.8 ,21.0 ,21.2 ,18.5 ,20.9 ,19.3 ,21.4 ,21.6 ,22.2 ,16.5 ,19.5 ,181.6 ,17.1 ,17.3 ,13.3 ,4.39 ,496 ,-,16.94 ,-,0.45 ,19.5 ,0.08 ,0.08 ,1.67 ,1.01 ,0.13 ,,15.6 ,65.45 ,""
2014/2/28 17:00,-1814 ,-1996 ,DS,DS,23.9 ,18.3 ,21.1 ,20.0 ,0.22 ,18.5 ,21.5 ,12.5 ,20.8 ,21.0 ,21.2 ,18.5 ,20.9 ,19.2 ,21.4 ,21.6 ,22.2 ,16.5 ,19.6 ,181.8 ,17.1 ,17.3 ,14.0 ,4.42 ,477 ,-,16.67 ,-,0.43 ,18.9 ,0.08 ,0.08 ,1.67 ,1.01 ,0.13 ,,15.9 ,65.44 ,""
2014/2/28 23:00,-1849 ,-2009 ,DS,DS,23.9 ,18.3 ,21.1 ,19.9 ,0.23 ,18.4 ,21.5 ,12.5 ,20.7 ,21.0 ,21.2 ,18.4 ,20.9 ,19.2 ,21.4 ,21.6 ,22.1 ,16.5 ,19.5 ,182.1 ,17.1 ,17.3 ,14.4 ,4.39 ,477 ,-,16.67 ,-,0.43 ,19.1 ,0.09 ,0.08 ,1.67 ,1.01 ,0.13 ,,16.3 ,65.47 ,""
2014/3/1 5:00,-1843 ,-2003 ,DS,DS,23.9 ,18.4 ,21.1 ,19.8 ,0.23 ,18.4 ,21.5 ,12.5 ,20.6 ,21.0 ,21.2 ,18.4 ,20.9 ,18.9 ,21.4 ,21.7 ,22.2 ,16.5 ,19.5 ,182.0 ,17.1 ,17.3 ,14.9 ,4.45 ,477 ,-,16.38 ,-,0.43 ,19.3 ,0.08 ,0.08 ,1.67 ,1.01 ,0.13 ,,16.2 ,65.44 ,""
2014/3/1 11:00,-1837 ,-1999 ,DS,DS,23.9 ,18.3 ,21.1 ,19.8 ,0.22 ,18.3 ,21.5 ,12.4 ,20.5 ,21.0 ,21.3 ,18.5 ,20.8 ,18.9 ,21.4 ,21.7 ,22.1 ,16.5 ,19.4 ,182.0 ,17.1 ,17.3 ,15.3 ,4.42 ,477 ,-,16.38 ,-,0.43 ,19.2 ,0.08 ,0.08 ,1.67 ,1.01 ,0.13 ,,16.0 ,65.45 ,""
2014/3/1 17:00,-1804 ,-1984 ,DS,DS,23.9 ,18.3 ,21.1 ,19.7 ,0.21 ,18.3 ,21.5 ,12.4 ,20.5 ,21.0 ,21.3 ,18.5 ,20.8 ,18.9 ,21.5 ,21.7 ,22.2 ,16.4 ,19.4 ,181.7 ,17.1 ,17.3 ,15.6 ,4.31 ,477 ,-,16.38 ,-,0.43 ,19.3 ,0.08 ,0.08 ,1.67 ,1.01 ,0.13 ,,15.8 ,65.44 ,""
2014/3/1 23:00,-1793 ,-1979 ,DS,DS,23.9 ,18.3 ,21.1 ,19.6 ,0.22 ,18.3 ,21.6 ,12.4 ,20.5 ,21.0 ,21.3 ,18.5 ,20.9 ,18.9 ,21.5 ,21.7 ,22.2 ,16.3 ,19.4 ,181.6 ,17.1 ,17.3 ,15.9 ,4.34 ,477 ,-,16.38 ,-,0.43 ,19.7 ,0.08 ,0.08 ,1.67 ,1.01 ,0.13 ,,15.5 ,65.44 ,""
2014/3/2 5:00,-1791 ,-1984 ,DS,DS,23.9 ,18.4 ,21.2 ,19.6 ,0.22 ,18.3 ,21.6 ,12.4 ,20.5 ,21.0 ,21.3 ,18.5 ,20.9 ,18.9 ,21.5 ,21.7 ,22.2 ,16.3 ,19.3 ,181.7 ,17.1 ,17.3 ,16.1 ,4.42 ,477 ,-,16.38 ,-,0.43 ,19.5 ,0.08 ,0.08 ,1.66 ,1.01 ,0.13 ,,15.2 ,65.43 ,""
2014/3/2 11:00,-1790 ,-1979 ,DS,DS,23.9 ,18.4 ,21.2 ,19.6 ,0.22 ,18.3 ,21.6 ,12.5 ,20.5 ,21.1 ,21.3 ,18.5 ,20.9 ,18.9 ,21.5 ,21.7 ,22.2 ,16.3 ,19.3 ,181.7 ,17.1 ,17.2 ,16.3 ,4.55 ,477 ,-,16.38 ,-,0.43 ,19.5 ,0.08 ,0.07 ,1.66 ,1.01 ,0.13 ,,14.9 ,42.03 ,""
2014/3/2 17:00,-1779 ,-1972 ,DS,DS,23.9 ,18.4 ,21.2 ,19.6 ,0.22 ,18.3 ,21.6 ,12.5 ,20.6 ,21.1 ,21.3 ,18.7 ,20.9 ,19.0 ,21.5 ,21.7 ,22.2 ,16.4 ,19.4 ,181.7 ,17.1 ,17.3 ,16.5 ,4.55 ,477 ,-,16.38 ,-,0.43 ,19.4 ,0.08 ,0.07 ,1.66 ,1.01 ,0.13 ,,14.8 ,34.60 ,""
2014/3/2 23:00,-1786 ,-1975 ,DS,DS,23.9 ,18.4 ,21.2 ,19.6 ,0.21 ,18.3 ,21.6 ,12.5 ,20.6 ,21.1 ,21.3 ,18.7 ,20.9 ,18.9 ,21.5 ,21.7 ,22.3 ,16.4 ,19.4 ,181.8 ,17.1 ,17.2 ,16.7 ,4.62 ,477 ,-,16.38 ,-,0.43 ,19.7 ,0.08 ,0.07 ,1.66 ,1.01 ,0.13 ,,14.6 ,34.22 ,""
2014/3/3 5:00,-1815 ,-1993 ,DS,DS,23.9 ,18.4 ,21.2 ,19.6 ,0.21 ,18.3 ,21.7 ,12.5 ,20.6 ,21.1 ,21.3 ,18.7 ,20.9 ,18.9 ,21.5 ,21.8 ,22.2 ,16.4 ,19.4 ,182.0 ,17.1 ,17.2 ,16.8 ,4.68 ,477 ,-,16.38 ,-,0.43 ,19.6 ,0.08 ,0.08 ,1.66 ,1.01 ,0.13 ,,14.3 ,33.74 ,""
2014/3/3 11:00,-1849 ,-2000 ,DS,DS,23.9 ,18.4 ,21.2 ,19.5 ,0.21 ,18.3 ,21.7 ,12.4 ,20.6 ,21.1 ,21.3 ,18.7 ,20.9 ,19.0 ,21.5 ,21.7 ,22.2 ,16.4 ,19.4 ,182.2 ,17.1 ,17.2 ,16.9 ,4.81 ,477 ,-,16.38 ,-,0.43 ,19.4 ,0.08 ,0.08 ,1.66 ,1.01 ,0.13 ,,14.2 ,33.25 ,""
2014/3/3 17:00,-1867 ,-2006 ,DS,DS,24.0 ,18.4 ,21.2 ,19.6 ,0.21 ,18.3 ,21.7 ,12.4 ,20.6 ,21.1 ,21.3 ,18.7 ,20.9 ,18.9 ,21.5 ,21.7 ,22.3 ,16.5 ,19.3 ,182.2 ,17.0 ,17.2 ,17.1 ,4.74 ,477 ,-,16.38 ,-,0.43 ,19.5 ,0.09 ,0.08 ,1.66 ,1.01 ,0.13 ,,14.0 ,32.78 ,""
2014/3/3 23:00,-1914 ,-2007 ,DS,DS,23.9 ,18.6 ,21.2 ,19.5 ,0.21 ,18.3 ,21.7 ,12.3 ,20.6 ,21.1 ,21.3 ,18.7 ,20.9 ,19.0 ,21.5 ,21.8 ,22.3 ,16.5 ,19.4 ,182.5 ,17.0 ,17.2 ,17.2 ,4.65 ,477 ,-,16.38 ,-,0.43 ,19.3 ,0.09 ,0.09 ,1.66 ,1.01 ,0.13 ,,13.9 ,32.25 ,""
2014/3/4 5:00,-1925 ,-2009 ,DS,DS,24.0 ,19.5 ,21.2 ,19.6 ,0.20 ,18.4 ,21.7 ,12.2 ,20.7 ,21.1 ,21.3 ,18.7 ,21.0 ,19.0 ,21.6 ,21.8 ,22.2 ,16.5 ,19.4 ,182.5 ,17.0 ,17.2 ,17.2 ,4.58 ,477 ,-,16.38 ,-,0.43 ,19.5 ,0.09 ,0.08 ,1.66 ,1.01 ,0.13 ,,13.7 ,31.59 ,""
2014/3/4 11:00,-1923 ,-1997 ,DS,DS,24.0 ,19.2 ,21.2 ,19.6 ,0.22 ,18.4 ,21.7 ,12.1 ,20.8 ,21.1 ,21.4 ,18.7 ,21.1 ,19.2 ,21.6 ,21.8 ,22.3 ,16.6 ,19.4 ,182.5 ,17.0 ,17.2 ,17.3 ,4.52 ,477 ,-,16.38 ,-,0.43 ,19.5 ,0.09 ,0.08 ,1.66 ,1.01 ,0.13 ,,13.6 ,65.41 ,""
2014/3/4 17:00,-1884 ,-1998 ,DS,DS,23.9 ,19.2 ,21.2 ,19.6 ,0.22 ,18.5 ,21.7 ,12.3 ,20.8 ,21.1 ,21.3 ,18.6 ,21.0 ,19.0 ,21.5 ,21.8 ,22.2 ,16.6 ,19.4 ,182.3 ,17.0 ,17.2 ,17.6 ,4.45 ,477 ,-,16.38 ,-,0.43 ,19.4 ,0.09 ,0.07 ,1.66 ,1.01 ,0.13 ,,13.4 ,65.40 ,""
2014/3/4 23:00,-1861 ,-1991 ,DS,DS,24.0 ,19.3 ,21.2 ,19.7 ,0.22 ,18.5 ,21.7 ,12.3 ,20.8 ,21.1 ,21.3 ,18.6 ,21.1 ,19.1 ,21.6 ,21.8 ,22.2 ,16.7 ,19.4 ,182.3 ,17.0 ,17.2 ,17.7 ,4.45 ,477 ,-,16.38 ,-,0.43 ,19.8 ,0.09 ,0.07 ,1.66 ,1.01 ,0.13 ,,13.6 ,65.39 ,""
2014/3/5 5:00,-1795 ,-1979 ,DS,DS,24.0 ,18.4 ,21.2 ,19.7 ,0.22 ,18.5 ,21.7 ,12.3 ,20.8 ,21.1 ,21.3 ,18.6 ,21.1 ,19.1 ,21.5 ,21.8 ,22.2 ,16.7 ,19.4 ,181.8 ,17.0 ,17.2 ,18.0 ,4.45 ,477 ,-,16.38 ,-,0.43 ,19.8 ,0.08 ,0.07 ,1.66 ,1.01 ,0.13 ,,13.9 ,65.37 ,""
2014/3/5 11:00,-1730 ,-1953 ,DS,DS,24.0 ,18.5 ,21.3 ,19.8 ,0.22 ,18.5 ,21.7 ,12.5 ,20.9 ,21.2 ,21.4 ,18.7 ,21.1 ,19.2 ,21.5 ,21.7 ,22.3 ,16.9 ,19.5 ,181.4 ,17.0 ,17.2 ,18.3 ,4.45 ,477 ,-,16.38 ,-,0.43 ,19.5 ,0.08 ,0.07 ,1.66 ,1.01 ,0.13 ,,14.2 ,65.36 ,""
2014/3/5 17:00,-1647 ,-1880 ,DS,DS,24.0 ,18.5 ,21.3 ,19.9 ,0.22 ,18.5 ,21.7 ,12.6 ,20.9 ,21.2 ,21.3 ,18.7 ,21.1 ,19.2 ,21.5 ,21.7 ,22.3 ,17.1 ,19.4 ,180.8 ,17.0 ,17.2 ,18.5 ,4.74 ,477 ,-,16.38 ,-,0.43 ,19.1 ,0.07 ,0.06 ,1.66 ,1.01 ,0.13 ,,14.4 ,65.36 ,""
2014/3/5 23:00,-1621 ,-1859 ,DS,DS,24.0 ,18.5 ,21.3 ,19.9 ,0.21 ,18.5 ,21.7 ,12.7 ,20.9 ,21.2 ,21.4 ,18.8 ,21.1 ,19.2 ,21.5 ,21.7 ,22.3 ,17.3 ,19.5 ,180.6 ,17.0 ,17.1 ,18.7 ,4.81 ,478 ,-,16.40 ,-,0.43 ,19.5 ,0.07 ,0.06 ,1.66 ,1.01 ,0.13 ,,14.5 ,65.36 ,""
2014/3/6 5:00,-1694 ,-1917 ,DS,DS,24.1 ,18.5 ,21.3 ,19.9 ,0.21 ,18.6 ,21.7 ,12.7 ,20.9 ,21.2 ,21.4 ,18.8 ,21.1 ,19.2 ,21.5 ,21.7 ,22.3 ,17.2 ,19.5 ,181.0 ,16.9 ,17.1 ,18.6 ,4.71 ,478 ,-,16.40 ,-,0.43 ,19.8 ,0.08 ,0.07 ,1.66 ,1.01 ,0.13 ,,14.3 ,65.34 ,""
2014/3/6 11:00,-1735 ,-1951 ,DS,DS,24.1 ,18.5 ,21.3 ,19.9 ,0.21 ,18.5 ,21.7 ,12.6 ,20.9 ,21.2 ,21.4 ,18.8 ,21.1 ,19.2 ,21.6 ,21.8 ,22.3 ,17.2 ,19.4 ,181.2 ,16.9 ,17.1 ,18.6 ,4.68 ,478 ,-,16.40 ,-,0.43 ,19.2 ,0.08 ,0.07 ,1.66 ,1.01 ,0.13 ,,14.4 ,31.82 ,""
2014/3/6 17:00,-1763 ,-1975 ,DS,DS,24.1 ,18.6 ,21.3 ,19.9 ,0.21 ,18.5 ,21.7 ,12.5 ,20.9 ,21.2 ,21.4 ,18.8 ,21.1 ,19.2 ,21.6 ,21.8 ,22.2 ,16.8 ,19.5 ,181.5 ,16.9 ,17.1 ,18.7 ,4.84 ,478 ,-,16.40 ,-,0.43 ,19.3 ,0.07 ,0.06 ,1.66 ,1.01 ,0.13 ,,14.0 ,31.80 ,""
2014/3/6 23:00,-1819 ,-1981 ,DS,DS,24.1 ,18.5 ,21.3 ,19.8 ,0.20 ,18.4 ,21.8 ,12.5 ,20.9 ,21.2 ,21.4 ,18.8 ,21.1 ,19.2 ,21.6 ,21.8 ,22.2 ,16.8 ,19.5 ,181.8 ,16.9 ,17.1 ,18.7 ,4.78 ,478 ,-,16.40 ,-,0.43 ,19.5 ,0.07 ,0.06 ,1.66 ,1.01 ,0.13 ,,13.7 ,31.26 ,""
2014/3/7 5:00,-1823 ,-1976 ,DS,DS,24.1 ,18.6 ,21.3 ,19.9 ,0.20 ,18.5 ,21.8 ,12.4 ,21.0 ,21.1 ,21.4 ,18.8 ,21.1 ,19.2 ,21.6 ,21.8 ,22.2 ,16.8 ,19.5 ,181.8 ,16.9 ,17.1 ,18.6 ,4.65 ,478 ,-,16.40 ,-,0.43 ,19.8 ,0.07 ,0.06 ,1.66 ,1.01 ,0.13 ,,13.4 ,30.48 ,""
2014/3/7 11:00,-1804 ,-1971 ,DS,DS,24.1 ,18.5 ,21.3 ,19.9 ,0.21 ,18.5 ,21.8 ,12.4 ,21.0 ,21.2 ,21.4 ,18.8 ,21.2 ,19.2 ,21.6 ,21.8 ,22.2 ,16.8 ,19.5 ,181.7 ,16.9 ,17.1 ,18.6 ,4.78 ,478 ,-,16.40 ,-,0.43 ,21.1 ,0.08 ,0.07 ,1.66 ,1.01 ,0.13 ,,13.2 ,29.89 ,""
2014/3/7 17:00,-1788 ,-1972 ,DS,DS,24.1 ,18.5 ,21.3 ,20.0 ,0.21 ,18.5 ,21.8 ,12.4 ,21.1 ,21.2 ,21.4 ,18.8 ,21.2 ,19.2 ,21.6 ,21.8 ,22.2 ,16.9 ,19.5 ,181.6 ,16.9 ,17.1 ,18.6 ,4.61 ,478 ,-,16.40 ,-,0.43 ,21.4 ,0.11 ,0.09 ,1.66 ,1.01 ,0.13 ,,12.9 ,29.55 ,""
2014/3/7 23:00,-1796 ,-1964 ,DS,DS,24.1 ,18.5 ,21.3 ,20.0 ,0.21 ,18.5 ,21.8 ,12.4 ,21.1 ,21.2 ,21.4 ,18.8 ,21.2 ,19.2 ,21.6 ,21.8 ,22.2 ,16.9 ,19.5 ,181.6 ,16.9 ,17.1 ,18.6 ,4.58 ,478 ,-,16.40 ,-,0.43 ,21.0 ,0.11 ,0.09 ,1.66 ,1.01 ,0.13 ,,12.9 ,29.08 ,""
2014/3/8 5:00,-1797 ,-1968 ,DS,DS,24.1 ,18.5 ,21.3 ,20.0 ,0.20 ,18.6 ,21.8 ,12.5 ,21.1 ,21.2 ,21.4 ,18.8 ,21.2 ,19.3 ,21.6 ,21.8 ,22.2 ,16.9 ,19.5 ,181.6 ,16.8 ,17.1 ,18.6 ,4.47 ,478 ,-,16.40 ,-,0.43 ,20.6 ,0.11 ,0.09 ,1.66 ,1.01 ,0.13 ,,12.7 ,28.81 ,""
2014/3/8 11:00,-1772 ,-1959 ,DS,DS,24.1 ,18.5 ,21.3 ,20.1 ,0.21 ,18.6 ,21.7 ,12.6 ,21.1 ,21.2 ,21.4 ,18.8 ,21.2 ,19.4 ,21.6 ,21.8 ,22.2 ,17.0 ,19.5 ,181.5 ,16.8 ,17.1 ,18.6 ,4.55 ,478 ,-,16.40 ,-,0.43 ,21.1 ,0.11 ,0.09 ,1.66 ,1.01 ,0.13 ,,12.5 ,65.21 ,""
2014/3/8 17:00,-1767 ,-1961 ,DS,DS,24.1 ,18.5 ,21.3 ,20.1 ,0.21 ,18.6 ,21.7 ,12.7 ,21.1 ,21.2 ,21.4 ,18.7 ,21.2 ,19.4 ,21.6 ,21.8 ,22.2 ,17.0 ,19.5 ,181.5 ,16.8 ,17.0 ,18.7 ,4.47 ,478 ,-,16.40 ,-,0.43 ,20.1 ,0.11 ,0.09 ,1.66 ,1.01 ,0.13 ,,12.6 ,65.19 ,""
2014/3/8 23:00,-1786 ,-1973 ,DS,DS,24.1 ,18.6 ,21.3 ,20.1 ,0.22 ,18.6 ,21.8 ,12.8 ,21.1 ,21.2 ,21.4 ,18.7 ,21.2 ,19.4 ,21.6 ,21.8 ,22.2 ,17.0 ,19.5 ,181.6 ,16.8 ,17.0 ,18.7 ,4.34 ,478 ,-,16.40 ,-,0.43 ,20.1 ,0.11 ,0.09 ,1.66 ,1.01 ,0.13 ,,12.7 ,65.10 ,""
2014/3/9 5:00,-1776 ,-1955 ,DS,DS,24.1 ,18.6 ,21.3 ,20.1 ,0.22 ,18.6 ,21.7 ,12.8 ,21.1 ,21.2 ,21.4 ,18.7 ,21.2 ,19.4 ,21.6 ,21.8 ,22.2 ,17.0 ,19.5 ,181.5 ,16.8 ,17.0 ,18.8 ,4.34 ,478 ,-,16.40 ,-,0.43 ,20.0 ,0.10 ,0.09 ,1.66 ,1.01 ,0.13 ,,12.7 ,64.93 ,""
2014/3/9 11:00,-1754 ,-1935 ,DS,DS,24.0 ,18.5 ,21.3 ,20.2 ,0.22 ,18.6 ,21.8 ,12.8 ,21.1 ,21.2 ,21.4 ,18.7 ,21.2 ,19.4 ,21.6 ,21.8 ,22.2 ,16.9 ,19.5 ,181.4 ,16.8 ,17.0 ,18.9 ,4.21 ,478 ,-,16.40 ,-,0.43 ,21.0 ,0.10 ,0.09 ,1.66 ,1.01 ,0.13 ,,12.8 ,64.79 ,""
2014/3/9 17:00,-1709 ,-1900 ,DS,DS,24.1 ,18.6 ,21.3 ,20.2 ,0.23 ,18.6 ,21.7 ,12.9 ,21.1 ,21.2 ,21.4 ,18.7 ,21.2 ,19.4 ,21.6 ,21.8 ,22.3 ,17.0 ,19.5 ,181.2 ,16.8 ,17.0 ,19.2 ,4.24 ,478 ,-,16.40 ,-,0.43 ,20.9 ,0.10 ,0.08 ,1.66 ,1.01 ,0.13 ,,12.8 ,64.66 ,""
2014/3/9 23:00,-1686 ,-1882 ,DS,DS,24.0 ,18.6 ,21.3 ,20.2 ,0.22 ,18.6 ,21.7 ,13.0 ,21.1 ,21.2 ,21.4 ,18.8 ,21.2 ,19.4 ,21.6 ,21.7 ,22.2 ,17.0 ,19.5 ,181.0 ,16.8 ,17.0 ,19.2 ,4.24 ,478 ,-,16.40 ,-,0.43 ,20.0 ,0.10 ,0.08 ,1.66 ,1.01 ,0.13 ,,13.0 ,64.55 ,""
2014/3/10 5:00,-1677 ,-1871 ,DS,DS,24.1 ,18.6 ,21.3 ,20.2 ,0.21 ,18.6 ,21.8 ,13.0 ,21.1 ,21.2 ,21.4 ,18.7 ,21.2 ,19.5 ,21.6 ,21.7 ,22.2 ,17.0 ,19.5 ,181.0 ,16.8 ,17.0 ,19.2 ,4.21 ,478 ,-,16.40 ,-,0.43 ,20.2 ,0.09 ,0.08 ,1.66 ,1.01 ,0.13 ,,13.0 ,64.39 ,""
2014/3/10 11:00,-1695 ,-1889 ,DS,DS,24.1 ,18.6 ,21.3 ,20.2 ,0.21 ,18.6 ,21.7 ,13.0 ,21.1 ,21.2 ,21.4 ,18.8 ,21.2 ,19.7 ,21.5 ,21.7 ,22.2 ,17.0 ,19.5 ,181.1 ,16.8 ,17.0 ,19.3 ,4.08 ,478 ,-,16.40 ,-,0.43 ,20.2 ,0.09 ,0.08 ,1.66 ,1.01 ,0.13 ,,13.0 ,28.41 ,""
2014/3/10 17:00,-1721 ,-1916 ,DS,DS,24.1 ,18.6 ,21.3 ,20.2 ,0.21 ,18.6 ,21.7 ,13.1 ,21.1 ,21.1 ,21.3 ,18.8 ,21.2 ,19.4 ,21.5 ,21.7 ,22.1 ,17.0 ,19.4 ,181.3 ,16.7 ,16.9 ,19.4 ,4.14 ,478 ,-,16.40 ,-,0.43 ,20.3 ,0.10 ,0.08 ,1.66 ,1.01 ,0.13 ,,-,65.04 ,""
2014/3/10 23:00,-1776 ,-1955 ,DS,DS,24.1 ,18.6 ,21.3 ,20.1 ,0.21 ,18.6 ,21.7 ,13.0 ,21.1 ,21.1 ,21.3 ,18.7 ,21.1 ,19.4 ,21.5 ,21.7 ,22.1 ,17.0 ,19.5 ,181.6 ,16.7 ,16.9 ,19.3 ,4.01 ,478 ,-,16.40 ,-,0.43 ,20.2 ,0.10 ,0.08 ,1.66 ,1.01 ,0.13 ,,13.3 ,26.94 ,""
2014/3/11 5:00,-1812 ,-1974 ,DS,DS,24.1 ,18.6 ,21.3 ,20.1 ,0.20 ,18.6 ,21.8 ,13.0 ,21.1 ,21.1 ,21.3 ,18.7 ,21.2 ,19.4 ,21.7 ,21.8 ,22.1 ,16.9 ,19.5 ,181.8 ,16.7 ,16.9 ,19.2 ,3.98 ,478 ,-,16.40 ,-,0.43 ,20.5 ,0.09 ,0.07 ,1.66 ,1.01 ,0.13 ,,13.3 ,26.40 ,""
2014/3/11 11:00,-1824 ,-1979 ,DS,DS,24.1 ,18.6 ,21.3 ,20.1 ,0.21 ,18.6 ,21.8 ,12.9 ,21.1 ,21.1 ,21.4 ,18.7 ,21.2 ,19.4 ,21.6 ,21.8 ,22.1 ,16.9 ,19.5 ,182.0 ,16.7 ,16.9 ,19.3 ,3.87 ,478 ,-,16.40 ,-,0.43 ,20.4 ,0.10 ,0.08 ,1.66 ,1.01 ,0.13 ,,13.3 ,29.06 ,""
2014/3/11 17:00,-1818 ,-1979 ,DS,DS,24.1 ,18.6 ,21.3 ,20.1 ,0.21 ,18.6 ,21.8 ,13.0 ,21.1 ,21.1 ,21.3 ,18.6 ,21.1 ,19.4 ,21.6 ,21.8 ,22.1 ,16.9 ,19.5 ,182.1 ,16.7 ,16.9 ,19.5 ,3.90 ,478 ,-,16.40 ,-,0.43 ,20.3 ,0.11 ,0.10 ,1.66 ,1.01 ,0.13 ,,13.1 ,33.25 ,""
2014/3/11 23:00,-1813 ,-1965 ,DS,DS,24.0 ,18.6 ,21.3 ,20.1 ,0.21 ,18.6 ,21.7 ,13.0 ,21.1 ,21.1 ,21.3 ,18.6 ,21.1 ,19.4 ,21.6 ,21.7 ,22.1 ,16.9 ,19.5 ,182.0 ,16.7 ,16.9 ,19.5 ,3.82 ,478 ,-,16.40 ,-,0.43 ,20.4 ,0.11 ,0.09 ,1.66 ,1.01 ,0.13 ,,13.2 ,32.99 ,""
2014/3/12 5:00,-1801 ,-1974 ,DS,DS,24.0 ,18.6 ,21.3 ,20.1 ,0.20 ,18.6 ,21.7 ,13.0 ,21.1 ,21.1 ,21.3 ,18.6 ,21.1 ,19.4 ,21.6 ,21.7 ,22.1 ,16.9 ,19.5 ,182.0 ,16.7 ,16.9 ,19.6 ,3.71 ,478 ,-,16.40 ,-,0.43 ,20.5 ,0.10 ,0.09 ,1.66 ,1.01 ,0.13 ,,13.3 ,32.67 ,""
2014/3/12 11:00,-1811 ,-1970 ,DS,DS,24.0 ,18.6 ,21.3 ,20.1 ,0.22 ,18.6 ,21.7 ,13.1 ,21.1 ,21.1 ,21.3 ,18.5 ,21.1 ,19.4 ,21.6 ,21.7 ,22.1 ,17.0 ,19.5 ,182.0 ,16.7 ,16.9 ,19.8 ,3.68 ,478 ,-,16.40 ,-,0.43 ,20.2 ,0.11 ,0.09 ,1.66 ,1.01 ,0.13 ,,13.3 ,65.46 ,""
2014/3/12 17:00,-1784 ,-1946 ,DS,DS,24.0 ,18.5 ,21.2 ,20.2 ,0.22 ,18.6 ,21.7 ,13.2 ,21.1 ,21.1 ,21.3 ,18.5 ,21.1 ,19.4 ,21.5 ,21.7 ,22.1 ,17.0 ,19.5 ,181.8 ,16.7 ,16.8 ,20.1 ,3.67 ,478 ,-,16.40 ,-,0.43 ,20.1 ,0.10 ,0.09 ,1.66 ,1.01 ,0.13 ,,13.4 ,65.47 ,""
2014/3/12 23:00,-1777 ,-1940 ,DS,DS,24.0 ,18.5 ,21.2 ,20.2 ,0.22 ,18.6 ,21.7 ,13.3 ,21.1 ,21.1 ,21.3 ,18.5 ,21.1 ,19.4 ,21.5 ,21.7 ,22.0 ,17.0 ,19.5 ,181.7 ,16.7 ,16.9 ,20.2 ,3.64 ,478 ,-,16.40 ,-,0.43 ,20.1 ,0.10 ,0.09 ,1.66 ,1.01 ,0.13 ,,13.7 ,65.46 ,""
2014/3/13 5:00,-1728 ,-1908 ,DS,DS,24.0 ,18.5 ,21.2 ,20.2 ,0.22 ,18.6 ,21.7 ,13.3 ,21.1 ,21.1 ,21.3 ,18.5 ,21.1 ,19.5 ,21.5 ,21.7 ,22.1 ,17.0 ,19.4 ,181.4 ,16.7 ,16.8 ,20.4 ,3.64 ,478 ,-,16.40 ,-,0.43 ,20.2 ,0.10 ,0.09 ,1.66 ,1.01 ,0.13 ,,13.8 ,65.46 ,""
2014/3/13 11:00,-1686 ,-1875 ,DS,DS,24.0 ,18.7 ,21.3 ,20.2 ,0.23 ,18.5 ,21.7 ,13.4 ,21.1 ,21.2 ,21.3 ,18.6 ,21.1 ,19.5 ,21.5 ,21.7 ,22.1 ,17.0 ,19.5 ,181.2 ,16.7 ,16.8 ,20.5 ,3.68 ,478 ,-,16.40 ,-,0.43 ,20.1 ,0.10 ,0.09 ,1.66 ,1.01 ,0.13 ,,13.8 ,65.46 ,""
2014/3/13 17:00,-1596 ,-1797 ,DS,DS,24.0 ,18.7 ,21.3 ,20.2 ,0.23 ,18.6 ,21.7 ,13.5 ,21.1 ,21.1 ,21.3 ,18.6 ,21.1 ,19.5 ,21.5 ,21.7 ,22.1 ,17.1 ,19.4 ,180.5 ,16.7 ,16.8 ,20.6 ,3.77 ,478 ,-,16.40 ,-,0.43 ,20.0 ,0.09 ,0.08 ,1.66 ,1.01 ,0.13 ,,14.0 ,65.45 ,""
2014/3/13 23:00,-1527 ,-1737 ,DS,DS,24.0 ,18.7 ,21.3 ,20.2 ,0.22 ,18.6 ,21.7 ,13.5 ,21.1 ,21.1 ,21.3 ,18.6 ,21.1 ,19.5 ,21.5 ,21.7 ,22.1 ,17.2 ,19.4 ,180.1 ,16.7 ,16.8 ,20.5 ,4.21 ,478 ,-,16.40 ,-,0.43 ,20.5 ,0.09 ,0.08 ,1.66 ,1.01 ,0.13 ,,14.0 ,65.45 ,""
2014/3/14 5:00,-1562 ,-1768 ,DS,DS,24.1 ,18.7 ,21.3 ,20.2 ,0.23 ,18.6 ,21.7 ,13.6 ,21.1 ,21.1 ,21.3 ,18.7 ,21.1 ,19.5 ,21.5 ,21.7 ,22.1 ,17.2 ,19.4 ,180.3 ,16.6 ,16.8 ,20.7 ,4.21 ,478 ,-,16.40 ,-,0.43 ,20.4 ,0.09 ,0.08 ,1.66 ,1.01 ,0.13 ,,14.1 ,65.45 ,""
2014/3/14 11:00,-1617 ,-1816 ,DS,DS,24.1 ,18.7 ,21.3 ,20.2 ,0.23 ,18.6 ,21.7 ,13.6 ,21.1 ,21.1 ,21.3 ,18.8 ,21.1 ,19.5 ,21.5 ,21.7 ,22.1 ,17.2 ,19.5 ,180.6 ,16.7 ,16.8 ,20.8 ,4.11 ,478 ,-,16.40 ,-,0.43 ,20.2 ,0.09 ,0.08 ,1.66 ,1.01 ,0.13 ,,14.2 ,34.84 ,""
2014/3/14 17:00,-1640 ,-1838 ,DS,DS,24.1 ,18.7 ,21.3 ,20.2 ,0.22 ,18.6 ,21.7 ,13.5 ,21.1 ,21.1 ,21.3 ,18.8 ,21.1 ,19.5 ,21.5 ,21.7 ,22.1 ,17.2 ,19.5 ,180.8 ,16.6 ,16.8 ,20.9 ,4.17 ,478 ,-,16.40 ,-,0.43 ,20.2 ,0.10 ,0.09 ,1.66 ,1.01 ,0.13 ,,14.2 ,36.56 ,""
2014/3/14 23:00,-1698 ,-1881 ,DS,DS,24.1 ,18.8 ,21.3 ,20.1 ,0.22 ,18.5 ,21.6 ,13.5 ,21.1 ,21.1 ,21.3 ,18.7 ,21.1 ,19.5 ,21.5 ,21.7 ,22.1 ,17.1 ,19.4 ,181.1 ,16.6 ,16.8 ,21.0 ,4.08 ,478 ,-,16.40 ,-,0.43 ,20.4 ,0.10 ,0.09 ,1.66 ,1.01 ,0.13 ,,14.2 ,36.15 ,""
2014/3/15 5:00,-1724 ,-1899 ,DS,DS,24.1 ,18.7 ,21.3 ,20.1 ,0.21 ,18.6 ,21.7 ,13.4 ,21.0 ,21.1 ,21.3 ,18.7 ,21.1 ,19.5 ,21.5 ,21.7 ,22.1 ,17.1 ,19.4 ,181.3 ,16.6 ,16.8 ,21.0 ,3.98 ,478 ,-,16.40 ,-,0.43 ,20.2 ,0.10 ,0.09 ,1.66 ,1.01 ,0.13 ,,14.1 ,35.65 ,""
2014/3/15 11:00,-1767 ,-1935 ,DS,DS,24.1 ,18.7 ,21.3 ,20.0 ,0.22 ,18.6 ,21.7 ,13.4 ,21.1 ,21.1 ,21.3 ,18.7 ,21.1 ,19.5 ,21.5 ,21.7 ,22.1 ,17.1 ,19.5 ,181.6 ,16.6 ,16.8 ,21.1 ,3.90 ,478 ,-,16.40 ,-,0.43 ,20.6 ,0.11 ,0.09 ,1.66 ,1.01 ,0.13 ,,14.2 ,35.15 ,""
2014/3/15 17:00,-1761 ,-1936 ,DS,DS,24.1 ,18.8 ,21.3 ,20.1 ,0.23 ,18.6 ,21.7 ,13.4 ,21.1 ,21.1 ,21.3 ,18.7 ,21.1 ,19.5 ,21.5 ,21.7 ,22.1 ,17.1 ,19.5 ,181.6 ,16.6 ,16.8 ,21.2 ,3.90 ,478 ,-,16.40 ,-,0.43 ,20.6 ,0.11 ,0.09 ,1.66 ,1.01 ,0.13 ,,13.9 ,35.03 ,""
2014/3/15 23:00,-1786 ,-1954 ,DS,DS,24.1 ,18.8 ,21.3 ,20.1 ,0.23 ,18.6 ,21.7 ,13.4 ,21.0 ,21.1 ,21.3 ,18.6 ,21.1 ,19.4 ,21.5 ,21.7 ,22.1 ,17.1 ,19.5 ,181.7 ,16.6 ,16.8 ,21.2 ,3.84 ,478 ,-,16.40 ,-,0.43 ,20.1 ,0.10 ,0.09 ,1.65 ,1.00 ,0.13 ,,14.0 ,34.72 ,""
2014/3/16 5:00,-1768 ,-1932 ,DS,DS,24.1 ,18.8 ,21.3 ,20.1 ,0.21 ,18.6 ,21.8 ,13.4 ,21.0 ,21.1 ,21.3 ,18.6 ,21.1 ,19.4 ,21.6 ,21.8 ,22.1 ,17.1 ,19.5 ,181.6 ,16.6 ,16.8 ,21.2 ,3.74 ,478 ,-,16.40 ,-,0.43 ,20.3 ,0.10 ,0.09 ,1.65 ,1.00 ,0.13 ,,14.0 ,34.31 ,""
2014/3/16 11:00,-1715 ,-1889 ,DS,DS,24.0 ,18.9 ,21.3 ,20.1 ,0.22 ,18.6 ,21.7 ,13.4 ,21.0 ,21.1 ,21.3 ,18.6 ,21.1 ,19.4 ,21.5 ,21.7 ,22.1 ,17.1 ,19.4 ,181.4 ,16.6 ,16.8 ,21.4 ,3.74 ,478 ,-,16.40 ,-,0.43 ,20.5 ,0.10 ,0.09 ,1.65 ,1.00 ,0.13 ,,14.1 ,66.54 ,""
2014/3/16 17:00,-1741 ,-1916 ,DS,DS,24.1 ,18.9 ,21.3 ,20.1 ,0.22 ,18.6 ,21.8 ,13.6 ,21.0 ,21.1 ,21.3 ,18.7 ,21.1 ,19.4 ,21.5 ,21.7 ,22.1 ,17.1 ,19.5 ,181.5 ,16.6 ,16.8 ,21.5 ,3.68 ,478 ,-,16.40 ,-,0.43 ,20.2 ,0.10 ,0.09 ,1.65 ,1.00 ,0.13 ,,14.2 ,66.55 ,""
2014/3/16 23:00,-1782 ,-1948 ,DS,DS,24.1 ,18.9 ,21.3 ,20.1 ,0.22 ,18.5 ,21.7 ,13.5 ,20.9 ,21.1 ,21.3 ,18.6 ,21.1 ,19.4 ,21.5 ,21.7 ,22.1 ,17.2 ,19.5 ,181.9 ,16.6 ,16.8 ,21.6 ,3.61 ,478 ,-,16.40 ,-,0.43 ,20.0 ,0.10 ,0.09 ,1.65 ,1.00 ,0.13 ,,14.4 ,66.52 ,""
2014/3/17 5:00,-1806 ,-1963 ,DS,DS,24.1 ,19.0 ,21.3 ,20.1 ,0.22 ,18.5 ,21.8 ,13.5 ,20.9 ,21.1 ,21.4 ,18.5 ,21.1 ,19.3 ,21.6 ,21.8 ,22.1 ,17.2 ,19.4 ,182.0 ,16.6 ,16.8 ,21.5 ,3.64 ,478 ,-,16.40 ,-,0.43 ,20.1 ,0.11 ,0.09 ,1.65 ,1.00 ,0.13 ,,14.3 ,66.49 ,""
2014/3/17 11:00,-1820 ,-1975 ,DS,DS,24.1 ,19.0 ,21.3 ,20.0 ,0.22 ,18.5 ,21.8 ,13.5 ,20.8 ,21.1 ,21.3 ,18.5 ,21.1 ,19.3 ,21.5 ,21.8 ,22.1 ,17.2 ,19.4 ,182.2 ,16.5 ,16.7 ,21.6 ,3.48 ,478 ,-,16.40 ,-,0.43 ,20.0 ,0.10 ,0.09 ,1.65 ,1.00 ,0.13 ,,14.4 ,66.47 ,""
2014/3/17 17:00,-1797 ,-1957 ,DS,DS,24.1 ,19.0 ,21.3 ,20.0 ,0.23 ,18.5 ,21.8 ,13.6 ,20.9 ,21.1 ,21.4 ,18.5 ,21.1 ,19.3 ,21.6 ,21.8 ,22.1 ,17.1 ,19.4 ,182.1 ,16.5 ,16.8 ,21.8 ,3.40 ,478 ,-,16.40 ,-,0.43 ,20.2 ,0.10 ,0.09 ,1.65 ,1.00 ,0.13 ,,14.4 ,66.41 ,""
2014/3/17 23:00,-1780 ,-1941 ,DS,DS,24.1 ,19.0 ,21.3 ,20.1 ,0.23 ,18.5 ,21.8 ,13.6 ,20.8 ,21.1 ,21.3 ,18.5 ,21.1 ,19.2 ,21.6 ,21.8 ,22.1 ,17.1 ,19.4 ,182.0 ,16.5 ,16.7 ,21.8 ,3.38 ,478 ,-,16.40 ,-,0.43 ,20.0 ,0.10 ,0.09 ,1.65 ,1.00 ,0.13 ,,14.6 ,66.41 ,""
2014/3/18 5:00,-1712 ,-1883 ,DS,DS,24.1 ,19.0 ,21.3 ,20.0 ,0.24 ,18.4 ,21.7 ,13.7 ,20.8 ,21.2 ,21.4 ,18.5 ,21.1 ,19.2 ,21.6 ,21.8 ,22.2 ,17.1 ,19.4 ,181.6 ,16.5 ,16.7 ,22.0 ,3.38 ,478 ,-,16.40 ,-,0.43 ,20.0 ,0.09 ,0.08 ,1.65 ,1.00 ,0.13 ,,14.9 ,66.40 ,""
2014/3/18 11:00,-1636 ,-1821 ,DS,DS,24.1 ,19.0 ,21.3 ,20.0 ,0.24 ,18.5 ,21.8 ,13.8 ,20.8 ,21.2 ,21.4 ,18.5 ,21.0 ,19.2 ,21.6 ,21.8 ,22.2 ,17.1 ,19.3 ,181.1 ,16.5 ,16.7 ,22.1 ,3.45 ,478 ,-,16.40 ,-,0.43 ,20.0 ,0.09 ,0.07 ,1.65 ,1.00 ,0.13 ,,15.2 ,33.39 ,""
2014/3/18 17:00,-1579 ,-1772 ,DS,DS,24.2 ,19.0 ,21.3 ,20.0 ,0.23 ,18.4 ,21.8 ,13.9 ,20.8 ,21.3 ,21.4 ,18.6 ,21.0 ,19.2 ,21.6 ,21.8 ,22.2 ,17.2 ,19.3 ,180.7 ,16.5 ,16.7 ,22.2 ,3.27 ,475 ,-,16.35 ,-,0.43 ,19.7 ,0.08 ,0.08 ,1.65 ,1.00 ,0.13 ,,15.6 ,34.12 ,""
2014/3/18 23:00,-1613 ,-1816 ,DS,DS,24.1 ,18.8 ,21.3 ,19.7 ,0.23 ,18.2 ,21.9 ,13.9 ,20.7 ,21.2 ,21.4 ,18.5 ,21.0 ,19.0 ,21.5 ,21.7 ,22.0 ,17.0 ,19.1 ,181.1 ,16.5 ,16.7 ,21.6 ,3.06 ,475 ,-,16.35 ,-,0.43 ,19.3 ,0.09 ,0.09 ,1.65 ,1.00 ,0.13 ,,16.1 ,34.29 ,""
2014/3/19 5:00,-1676 ,-1862 ,DS,DS,24.2 ,18.9 ,21.3 ,19.8 ,0.23 ,18.4 ,21.9 ,13.9 ,20.7 ,21.2 ,21.4 ,18.4 ,21.0 ,19.0 ,21.5 ,21.8 ,22.2 ,17.0 ,19.2 ,181.4 ,16.5 ,16.7 ,20.8 ,3.01 ,475 ,-,16.35 ,-,0.43 ,19.5 ,0.09 ,0.09 ,1.65 ,1.00 ,0.13 ,,16.3 ,33.84 ,""
2014/3/19 11:00,-1724 ,-1899 ,DS,DS,24.2 ,19.0 ,21.3 ,19.7 ,0.23 ,18.5 ,21.9 ,13.9 ,20.7 ,21.2 ,21.4 ,18.5 ,21.0 ,19.1 ,21.6 ,21.9 ,22.2 ,17.0 ,19.3 ,181.7 ,16.5 ,16.7 ,19.8 ,3.32 ,475 ,-,16.35 ,-,0.43 ,19.5 ,0.09 ,0.09 ,1.65 ,1.00 ,0.13 ,,16.3 ,33.41 ,""
2014/3/19 17:00,-1733 ,-1902 ,DS,DS,24.3 ,19.0 ,21.4 ,19.8 ,0.24 ,18.5 ,21.9 ,13.9 ,20.8 ,21.3 ,21.5 ,18.6 ,21.0 ,19.1 ,21.7 ,21.9 ,22.2 ,17.0 ,19.4 ,181.8 ,16.5 ,16.7 ,18.9 ,5.44 ,475 ,-,16.35 ,-,0.43 ,19.6 ,0.09 ,0.09 ,1.65 ,1.00 ,0.13 ,,16.2 ,33.03 ,""
2014/3/19 23:00,-1734 ,-1900 ,DS,DS,24.2 ,19.1 ,21.5 ,19.8 ,0.24 ,18.5 ,21.9 ,13.9 ,20.8 ,21.3 ,21.5 ,18.7 ,21.0 ,19.1 ,21.7 ,22.0 ,22.2 ,17.0 ,19.4 ,181.8 ,16.5 ,16.7 ,17.8 ,5.38 ,475 ,-,16.35 ,-,0.43 ,19.7 ,0.09 ,0.09 ,1.65 ,1.00 ,0.13 ,,16.2 ,32.65 ,""
2014/3/20 5:00,-1703 ,-1872 ,DS,DS,24.3 ,19.1 ,21.5 ,19.8 ,0.24 ,18.5 ,21.9 ,14.0 ,20.9 ,21.3 ,21.5 ,18.7 ,21.1 ,19.1 ,21.7 ,21.9 ,22.3 ,17.0 ,19.4 ,181.6 ,16.5 ,16.7 ,17.3 ,5.28 ,475 ,-,16.35 ,-,0.43 ,19.5 ,0.09 ,0.09 ,1.65 ,1.00 ,0.13 ,,16.1 ,32.28 ,""
2014/3/20 11:00,-1641 ,-1819 ,DS,DS,24.3 ,19.2 ,21.5 ,19.9 ,0.25 ,18.5 ,21.9 ,14.0 ,20.9 ,21.3 ,21.5 ,18.8 ,21.1 ,19.2 ,21.7 ,22.0 ,22.3 ,17.0 ,19.5 ,181.3 ,16.5 ,16.7 ,16.7 ,5.38 ,476 ,-,16.37 ,-,0.43 ,19.8 ,0.08 ,0.08 ,1.65 ,1.00 ,0.13 ,,16.0 ,66.42 ,""
2014/3/20 17:00,-1508 ,-1703 ,DS,DS,24.3 ,19.2 ,21.5 ,19.9 ,0.24 ,18.6 ,21.9 ,14.1 ,21.0 ,21.4 ,21.5 ,18.9 ,21.1 ,19.2 ,21.7 ,22.0 ,22.4 ,17.1 ,19.4 ,180.3 ,16.5 ,16.7 ,16.1 ,6.38 ,476 ,-,16.37 ,-,0.43 ,19.5 ,0.08 ,0.08 ,1.65 ,1.00 ,0.12 ,,15.8 ,66.42 ,""
2014/3/20 23:00,-1442 ,-1679 ,DS,DS,24.3 ,19.2 ,21.5 ,19.9 ,0.21 ,18.6 ,22.0 ,14.1 ,21.0 ,21.4 ,21.6 ,19.1 ,21.1 ,19.2 ,21.7 ,22.0 ,22.3 ,17.2 ,19.5 ,179.8 ,16.5 ,16.7 ,15.6 ,5.72 ,476 ,-,16.37 ,-,0.43 ,20.1 ,0.07 ,0.07 ,1.65 ,1.00 ,0.12 ,,15.6 ,66.41 ,""
2014/3/21 5:00,-1456 ,-1688 ,DS,DS,24.4 ,19.3 ,21.5 ,19.9 ,0.22 ,18.7 ,22.0 ,14.1 ,21.0 ,21.4 ,21.6 ,19.0 ,21.2 ,19.2 ,21.7 ,22.0 ,22.4 ,17.1 ,19.4 ,179.8 ,16.5 ,16.7 ,15.4 ,5.62 ,477 ,-,16.38 ,-,0.43 ,19.9 ,0.08 ,0.08 ,1.65 ,1.00 ,0.12 ,,15.5 ,66.37 ,""
2014/3/21 11:00,-1492 ,-1722 ,DS,DS,24.4 ,19.3 ,21.6 ,19.9 ,0.23 ,18.7 ,22.0 ,14.1 ,21.0 ,21.5 ,21.6 ,19.0 ,21.2 ,19.2 ,21.8 ,22.0 ,22.4 ,17.1 ,19.4 ,180.1 ,16.5 ,16.7 ,15.0 ,5.71 ,477 ,-,16.38 ,-,0.43 ,19.3 ,0.08 ,0.08 ,1.65 ,1.00 ,0.13 ,,15.4 ,66.33 ,""
2014/3/21 17:00,-1538 ,-1757 ,DS,DS,24.4 ,19.3 ,21.6 ,20.5 ,0.22 ,18.6 ,22.0 ,14.1 ,21.0 ,21.5 ,21.6 ,19.0 ,21.2 ,19.3 ,21.8 ,22.0 ,22.4 ,17.1 ,19.5 ,180.4 ,16.5 ,16.7 ,14.6 ,5.68 ,477 ,-,16.38 ,-,0.43 ,19.7 ,0.08 ,0.08 ,1.64 ,1.00 ,0.13 ,,15.1 ,66.29 ,""
2014/3/21 23:00,-1602 ,-1813 ,DS,DS,24.4 ,19.3 ,21.6 ,20.0 ,0.23 ,18.6 ,22.0 ,14.1 ,21.0 ,21.4 ,21.6 ,19.0 ,21.2 ,19.2 ,21.8 ,22.0 ,22.4 ,17.1 ,19.5 ,180.9 ,16.5 ,16.7 ,14.1 ,5.54 ,477 ,-,16.38 ,-,0.43 ,19.8 ,0.09 ,0.09 ,1.64 ,1.00 ,0.13 ,,14.8 ,66.23 ,""
2014/3/22 5:00,-1672 ,-1869 ,DS,DS,24.4 ,19.3 ,21.6 ,19.9 ,0.23 ,18.6 ,22.0 ,14.0 ,21.0 ,21.4 ,21.6 ,19.0 ,21.2 ,19.2 ,21.9 ,22.1 ,22.4 ,17.0 ,19.5 ,181.3 ,16.5 ,16.7 ,13.6 ,5.49 ,477 ,-,16.38 ,-,0.43 ,19.9 ,0.09 ,0.09 ,1.64 ,1.00 ,0.13 ,,14.7 ,66.05 ,""
2014/3/22 11:00,-1694 ,-1888 ,DS,DS,24.4 ,19.2 ,21.6 ,19.9 ,0.24 ,18.6 ,22.0 ,14.0 ,21.0 ,21.4 ,21.7 ,19.0 ,21.2 ,19.3 ,21.9 ,22.1 ,22.3 ,17.1 ,19.5 ,181.4 ,16.5 ,16.7 ,13.4 ,5.38 ,477 ,-,16.38 ,-,0.43 ,20.6 ,0.09 ,0.09 ,1.64 ,1.00 ,0.13 ,,14.7 ,30.48 ,""
2014/3/22 17:00,-1704 ,-1904 ,DS,DS,24.4 ,18.9 ,21.6 ,19.9 ,0.23 ,18.7 ,22.0 ,14.0 ,21.0 ,21.5 ,21.7 ,19.0 ,21.3 ,19.3 ,21.9 ,22.1 ,22.4 ,17.1 ,19.5 ,181.5 ,16.5 ,16.7 ,13.1 ,5.38 ,477 ,-,16.38 ,-,0.43 ,19.5 ,0.09 ,0.09 ,1.64 ,1.00 ,0.13 ,,14.8 ,30.89 ,""
2014/3/22 23:00,-1716 ,-1913 ,DS,DS,24.5 ,18.9 ,21.7 ,19.9 ,0.23 ,18.6 ,22.1 ,14.0 ,21.0 ,21.5 ,21.7 ,18.9 ,21.3 ,19.3 ,21.9 ,22.2 ,22.4 ,17.1 ,19.5 ,181.6 ,16.5 ,16.7 ,12.7 ,5.35 ,477 ,-,16.38 ,-,0.43 ,19.5 ,0.09 ,0.09 ,1.64 ,1.00 ,0.13 ,,14.9 ,30.56 ,""
2014/3/23 5:00,-1732 ,-1919 ,DS,DS,24.5 ,18.9 ,21.7 ,19.9 ,0.23 ,18.7 ,22.1 ,14.0 ,21.0 ,21.5 ,21.7 ,18.9 ,21.3 ,19.3 ,21.9 ,22.2 ,22.4 ,17.1 ,19.5 ,181.7 ,16.5 ,16.7 ,12.6 ,5.22 ,477 ,-,16.38 ,-,0.43 ,19.8 ,0.10 ,0.09 ,1.64 ,1.00 ,0.13 ,,14.9 ,30.16 ,""
2014/3/23 11:00,-1724 ,-1914 ,DS,DS,24.5 ,18.9 ,21.7 ,20.0 ,0.24 ,18.7 ,22.1 ,14.1 ,21.1 ,21.5 ,21.8 ,19.0 ,21.3 ,19.4 ,22.0 ,22.2 ,22.4 ,17.1 ,19.6 ,181.7 ,16.5 ,16.7 ,12.5 ,5.25 ,477 ,-,16.38 ,-,0.43 ,19.3 ,0.09 ,0.09 ,1.64 ,1.00 ,0.13 ,,15.0 ,35.39 ,""
2014/3/23 17:00,-1715 ,-1906 ,DS,DS,24.6 ,18.9 ,21.7 ,20.0 ,0.23 ,18.7 ,22.1 ,14.2 ,21.0 ,21.5 ,21.7 ,18.9 ,21.3 ,19.4 ,22.0 ,22.2 ,22.4 ,17.2 ,19.6 ,181.7 ,16.5 ,16.7 ,12.5 ,5.28 ,477 ,-,16.38 ,-,0.43 ,19.5 ,0.09 ,0.09 ,1.64 ,1.00 ,0.13 ,,15.3 ,35.24 ,""
2014/3/23 23:00,-1741 ,-1925 ,DS,DS,24.6 ,19.0 ,21.7 ,20.0 ,0.23 ,18.7 ,22.1 ,14.1 ,21.0 ,21.5 ,21.8 ,19.0 ,21.3 ,19.3 ,22.0 ,22.2 ,22.4 ,17.2 ,19.6 ,181.9 ,16.5 ,16.7 ,12.4 ,5.22 ,477 ,-,16.38 ,-,0.43 ,19.4 ,0.09 ,0.09 ,1.64 ,1.00 ,0.13 ,,15.4 ,34.95 ,""
2014/3/24 5:00,-1749 ,-1926 ,DS,DS,24.6 ,19.0 ,21.7 ,20.0 ,0.23 ,18.8 ,22.2 ,14.1 ,21.1 ,21.5 ,21.8 ,19.0 ,21.3 ,19.4 ,22.0 ,22.3 ,22.5 ,17.2 ,19.6 ,181.9 ,16.5 ,16.7 ,12.3 ,5.25 ,477 ,-,16.38 ,-,0.43 ,20.0 ,0.09 ,0.09 ,1.64 ,1.00 ,0.13 ,,15.2 ,34.45 ,""
2014/3/24 11:00,-1732 ,-1908 ,DS,DS,24.6 ,19.0 ,21.8 ,20.1 ,0.22 ,18.8 ,22.2 ,14.1 ,21.1 ,21.5 ,21.8 ,19.0 ,21.4 ,19.4 ,22.0 ,22.3 ,22.5 ,17.2 ,19.6 ,181.8 ,16.5 ,16.7 ,12.4 ,5.09 ,477 ,-,16.38 ,-,0.43 ,19.5 ,0.09 ,0.09 ,1.64 ,1.00 ,0.13 ,,15.4 ,66.52 ,""
2014/3/24 17:00,-1707 ,-1888 ,DS,DS,24.6 ,19.0 ,21.8 ,20.1 ,0.23 ,18.8 ,22.2 ,14.2 ,21.1 ,21.6 ,21.8 ,19.0 ,21.4 ,19.4 ,22.0 ,22.3 ,22.5 ,17.2 ,19.7 ,181.7 ,16.5 ,16.7 ,12.5 ,5.12 ,477 ,-,16.38 ,-,0.43 ,19.5 ,0.09 ,0.09 ,1.63 ,1.00 ,0.13 ,,15.6 ,66.47 ,""
2014/3/24 23:00,-1685 ,-1874 ,DS,DS,24.7 ,19.0 ,21.8 ,20.2 ,0.23 ,18.8 ,22.2 ,14.3 ,21.1 ,21.6 ,21.8 ,19.0 ,21.4 ,19.4 ,22.0 ,22.3 ,22.5 ,17.3 ,19.7 ,181.6 ,16.5 ,16.7 ,12.7 ,5.12 ,477 ,-,16.38 ,-,0.43 ,19.5 ,0.09 ,0.08 ,1.63 ,1.00 ,0.13 ,,16.2 ,66.51 ,""
2014/3/25 5:00,-1658 ,-1850 ,DS,DS,24.7 ,19.0 ,21.8 ,20.2 ,0.23 ,18.9 ,22.2 ,14.3 ,21.1 ,21.6 ,21.9 ,19.1 ,21.4 ,19.5 ,22.1 ,22.3 ,22.5 ,17.3 ,19.7 ,181.5 ,16.5 ,16.7 ,12.8 ,5.15 ,477 ,-,16.38 ,-,0.43 ,19.5 ,0.08 ,0.08 ,1.63 ,1.00 ,0.13 ,,16.4 ,66.49 ,""
2014/3/25 11:00,-1626 ,-1824 ,DS,DS,24.7 ,19.0 ,21.8 ,20.3 ,0.24 ,18.9 ,22.2 ,14.4 ,21.1 ,21.7 ,21.9 ,19.2 ,21.4 ,19.5 ,22.1 ,22.3 ,22.6 ,17.3 ,19.7 ,181.3 ,16.5 ,16.7 ,13.2 ,5.12 ,477 ,-,16.38 ,-,0.43 ,19.3 ,0.08 ,0.08 ,1.64 ,1.00 ,0.13 ,,16.8 ,66.48 ,""
2014/3/25 17:00,-1603 ,-1807 ,DS,DS,24.7 ,19.0 ,21.9 ,20.3 ,0.24 ,18.9 ,22.2 ,14.4 ,21.1 ,21.7 ,21.9 ,19.1 ,21.5 ,19.5 ,22.1 ,22.3 ,22.6 ,17.4 ,19.7 ,181.2 ,16.5 ,16.7 ,13.6 ,5.02 ,495 ,-,16.64 ,-,0.45 ,19.5 ,0.08 ,0.08 ,1.63 ,1.00 ,0.13 ,,17.4 ,66.41 ,""
2014/3/25 23:00,-1608 ,-1810 ,DS,DS,24.7 ,19.0 ,21.9 ,20.3 ,0.24 ,18.9 ,22.2 ,14.5 ,21.1 ,21.7 ,21.9 ,19.1 ,21.5 ,19.5 ,22.1 ,22.4 ,22.6 ,17.4 ,19.8 ,181.2 ,16.5 ,16.7 ,13.8 ,5.02 ,495 ,-,16.64 ,-,0.45 ,19.5 ,0.08 ,0.07 ,1.63 ,1.00 ,0.13 ,,18.0 ,66.42 ,""
2014/3/26 5:00,-1602 ,-1807 ,DS,DS,24.8 ,19.1 ,21.9 ,20.3 ,0.24 ,19.0 ,22.3 ,14.7 ,21.2 ,21.7 ,21.9 ,19.1 ,21.5 ,19.6 ,22.1 ,22.4 ,22.6 ,17.4 ,19.8 ,181.3 ,16.5 ,16.7 ,14.1 ,5.02 ,495 ,-,16.64 ,-,0.45 ,19.6 ,0.08 ,0.07 ,1.63 ,1.00 ,0.13 ,,18.3 ,66.40 ,""
2014/3/26 11:00,-1608 ,-1820 ,DS,DS,24.8 ,19.1 ,21.9 ,20.4 ,0.25 ,19.0 ,22.3 ,14.7 ,21.2 ,21.7 ,21.9 ,19.1 ,21.5 ,19.6 ,22.1 ,22.4 ,22.6 ,17.5 ,19.9 ,181.3 ,16.5 ,16.7 ,14.5 ,5.02 ,495 ,-,16.64 ,-,0.45 ,19.7 ,0.08 ,0.07 ,1.63 ,1.00 ,0.13 ,,18.7 ,66.44 ,""
2014/3/26 17:00,-1587 ,-1798 ,DS,DS,24.8 ,19.1 ,21.9 ,20.4 ,0.25 ,19.1 ,22.4 ,14.8 ,21.2 ,21.8 ,22.0 ,19.2 ,21.5 ,19.6 ,22.1 ,22.4 ,22.6 ,17.5 ,19.8 ,181.1 ,16.5 ,16.7 ,14.9 ,4.99 ,495 ,-,16.64 ,-,0.45 ,19.6 ,0.08 ,0.07 ,1.63 ,1.00 ,0.13 ,,18.9 ,66.45 ,""
2014/3/26 23:00,-1574 ,-1787 ,DS,DS,24.8 ,19.1 ,22.0 ,20.4 ,0.25 ,19.1 ,22.4 ,14.9 ,21.3 ,21.8 ,22.0 ,19.2 ,21.5 ,19.6 ,22.2 ,22.4 ,22.7 ,17.5 ,19.9 ,181.1 ,16.5 ,16.7 ,15.1 ,4.99 ,495 ,-,16.64 ,-,0.45 ,19.7 ,0.08 ,0.07 ,1.63 ,1.00 ,0.13 ,,19.0 ,66.44 ,""
2014/3/27 5:00,-1554 ,-1771 ,DS,DS,24.9 ,19.2 ,22.0 ,20.5 ,0.25 ,19.1 ,22.4 ,14.9 ,21.3 ,21.8 ,22.0 ,19.3 ,21.5 ,19.6 ,22.2 ,22.5 ,22.7 ,17.6 ,19.9 ,181.0 ,16.5 ,16.7 ,15.3 ,5.15 ,495 ,-,16.64 ,-,0.45 ,19.6 ,0.07 ,0.07 ,1.63 ,1.00 ,0.13 ,,18.9 ,66.45 ,""
2014/3/27 11:00,-1584 ,-1799 ,DS,DS,24.9 ,19.2 ,22.0 ,20.5 ,0.25 ,19.2 ,22.4 ,14.9 ,21.4 ,21.9 ,22.1 ,19.4 ,21.6 ,19.6 ,22.3 ,22.5 ,22.7 ,17.6 ,19.9 ,181.3 ,16.5 ,16.7 ,15.4 ,5.22 ,495 ,-,16.64 ,-,0.45 ,19.5 ,0.08 ,0.08 ,1.63 ,0.99 ,0.13 ,,18.8 ,66.44 ,""
2014/3/27 17:00,-1587 ,-1801 ,DS,DS,24.9 ,19.3 ,22.0 ,20.5 ,0.24 ,19.2 ,22.4 ,15.0 ,21.3 ,21.9 ,22.0 ,19.3 ,21.6 ,19.6 ,22.2 ,22.5 ,22.7 ,17.7 ,19.9 ,181.2 ,16.5 ,16.7 ,15.6 ,5.18 ,495 ,-,16.64 ,-,0.45 ,19.6 ,0.08 ,0.08 ,1.63 ,0.99 ,0.13 ,,18.6 ,66.41 ,""
2014/3/27 23:00,-1623 ,-1827 ,DS,DS,24.9 ,19.3 ,22.1 ,20.5 ,0.24 ,19.2 ,22.5 ,15.0 ,21.4 ,21.9 ,22.1 ,19.4 ,21.6 ,19.7 ,22.3 ,22.6 ,22.7 ,17.7 ,20.0 ,181.4 ,16.5 ,16.7 ,15.5 ,5.15 ,495 ,-,16.64 ,-,0.45 ,19.8 ,0.09 ,0.08 ,1.63 ,0.99 ,0.13 ,,18.4 ,66.41 ,""
2014/3/28 5:00,-1643 ,-1839 ,DS,DS,25.0 ,19.3 ,22.1 ,20.5 ,0.24 ,19.2 ,22.5 ,14.9 ,21.5 ,21.9 ,22.1 ,19.4 ,21.6 ,19.7 ,22.3 ,22.6 ,22.7 ,17.7 ,20.0 ,181.6 ,16.5 ,16.7 ,15.4 ,5.12 ,495 ,-,16.64 ,-,0.45 ,19.5 ,0.08 ,0.08 ,1.63 ,0.99 ,0.13 ,,18.2 ,66.40 ,""
2014/3/28 11:00,-1655 ,-1852 ,DS,DS,25.0 ,19.3 ,22.1 ,20.5 ,0.25 ,19.2 ,22.5 ,14.9 ,21.4 ,21.9 ,22.2 ,19.4 ,21.7 ,19.7 ,22.3 ,22.6 ,22.7 ,17.7 ,20.0 ,181.7 ,16.5 ,16.7 ,15.4 ,5.15 ,495 ,-,16.64 ,-,0.45 ,19.2 ,0.08 ,0.08 ,1.63 ,0.99 ,0.13 ,,18.0 ,66.36 ,""
2014/3/28 17:00,-1616 ,-1818 ,DS,DS,25.0 ,19.5 ,22.1 ,20.5 ,0.25 ,19.3 ,22.5 ,15.0 ,21.5 ,21.9 ,22.2 ,19.4 ,21.7 ,19.7 ,22.4 ,22.6 ,22.8 ,17.7 ,20.1 ,181.5 ,16.5 ,16.7 ,15.4 ,5.02 ,495 ,-,16.64 ,-,0.45 ,19.4 ,0.08 ,0.07 ,1.63 ,0.99 ,0.13 ,,17.6 ,66.35 ,""
2014/3/28 23:00,-1628 ,-1828 ,DS,DS,25.0 ,19.4 ,22.2 ,20.6 ,0.25 ,19.3 ,22.6 ,15.0 ,21.5 ,21.9 ,22.2 ,19.4 ,21.7 ,19.7 ,22.4 ,22.6 ,22.8 ,17.7 ,20.1 ,181.6 ,16.5 ,16.7 ,15.4 ,4.99 ,495 ,-,16.64 ,-,0.45 ,19.3 ,0.08 ,0.07 ,1.63 ,0.99 ,0.13 ,,17.8 ,66.31 ,""
2014/3/29 5:00,-1594 ,-1801 ,DS,DS,25.0 ,19.4 ,22.2 ,20.6 ,0.24 ,19.3 ,22.6 ,15.1 ,21.5 ,22.0 ,22.2 ,19.5 ,21.7 ,19.8 ,22.5 ,22.7 ,22.8 ,17.8 ,20.1 ,181.5 ,16.5 ,16.7 ,15.3 ,4.89 ,495 ,-,16.64 ,-,0.45 ,19.5 ,0.08 ,0.07 ,1.63 ,0.99 ,0.13 ,,18.0 ,66.30 ,""
2014/3/29 11:00,-1587 ,-1793 ,DS,DS,25.0 ,19.4 ,22.2 ,20.6 ,0.25 ,19.3 ,22.6 ,15.1 ,21.5 ,22.1 ,22.3 ,19.6 ,21.8 ,19.8 ,22.4 ,22.8 ,22.9 ,17.9 ,20.1 ,181.4 ,16.5 ,16.7 ,15.3 ,4.86 ,495 ,-,16.64 ,-,0.45 ,19.2 ,0.08 ,0.07 ,1.63 ,0.99 ,0.13 ,,18.1 ,66.28 ,""
2014/3/29 17:00,-1553 ,-1765 ,DS,DS,25.1 ,19.5 ,22.2 ,20.8 ,0.25 ,19.4 ,22.6 ,15.2 ,21.6 ,22.1 ,22.3 ,19.6 ,21.8 ,19.9 ,22.5 ,22.8 ,22.9 ,17.9 ,20.2 ,181.2 ,16.5 ,16.7 ,15.5 ,4.91 ,495 ,-,16.64 ,-,0.45 ,19.5 ,0.07 ,0.07 ,1.63 ,0.99 ,0.13 ,,18.5 ,66.26 ,""
2014/3/29 23:00,-1541 ,-1758 ,DS,DS,25.1 ,19.5 ,22.3 ,20.7 ,0.25 ,19.4 ,22.7 ,15.3 ,21.6 ,22.1 ,22.3 ,19.6 ,21.8 ,19.9 ,22.5 ,22.8 ,22.9 ,18.0 ,20.2 ,181.1 ,16.5 ,16.7 ,15.6 ,4.91 ,495 ,-,16.64 ,-,0.45 ,19.5 ,0.07 ,0.07 ,1.62 ,0.99 ,0.12 ,,18.7 ,66.24 ,""
2014/3/30 5:00,-1501 ,-1730 ,DS,DS,25.1 ,19.6 ,22.3 ,20.8 ,0.25 ,19.5 ,22.7 ,15.4 ,21.7 ,22.1 ,22.3 ,19.7 ,21.9 ,19.9 ,22.5 ,22.8 ,22.9 ,18.0 ,20.2 ,180.9 ,16.5 ,16.7 ,15.7 ,4.89 ,495 ,-,16.64 ,-,0.45 ,19.5 ,0.07 ,0.06 ,1.62 ,0.99 ,0.12 ,,18.8 ,66.23 ,""
2014/3/30 11:00,-1446 ,-1686 ,DS,DS,25.1 ,19.6 ,22.4 ,20.8 ,0.25 ,19.5 ,22.8 ,15.4 ,21.7 ,22.2 ,22.4 ,19.8 ,21.9 ,20.0 ,22.5 ,22.8 ,22.9 ,18.0 ,20.2 ,180.5 ,16.5 ,16.7 ,15.6 ,5.15 ,495 ,-,16.64 ,-,0.45 ,19.2 ,0.07 ,0.06 ,1.62 ,0.99 ,0.12 ,,18.8 ,66.17 ,""
2014/3/30 17:00,-1302 ,-1647 ,DS,DS,25.1 ,19.6 ,22.4 ,20.9 ,0.25 ,19.5 ,22.8 ,15.4 ,21.8 ,22.3 ,22.4 ,20.0 ,21.9 ,20.0 ,22.6 ,22.8 ,23.1 ,18.1 ,20.2 ,179.4 ,16.5 ,16.7 ,15.5 ,5.52 ,495 ,-,16.64 ,-,0.45 ,19.4 ,0.06 ,0.05 ,1.62 ,0.99 ,0.12 ,,18.7 ,32.33 ,""
2014/3/30 23:00,-1285 ,-1649 ,DS,DS,25.1 ,19.6 ,22.4 ,21.0 ,0.24 ,19.6 ,22.8 ,15.4 ,21.9 ,22.3 ,22.5 ,20.1 ,22.0 ,20.1 ,22.6 ,22.8 ,23.1 ,18.1 ,20.3 ,179.3 ,16.5 ,16.7 ,15.4 ,5.75 ,495 ,-,16.64 ,-,0.45 ,19.5 ,0.06 ,0.05 ,1.62 ,0.99 ,0.12 ,,18.3 ,31.69 ,""
2014/3/31 5:00,-1368 ,-1673 ,DS,DS,25.2 ,19.6 ,22.4 ,21.0 ,0.24 ,19.6 ,22.8 ,15.4 ,21.9 ,22.3 ,22.5 ,19.9 ,22.0 ,20.1 ,22.6 ,22.9 ,23.1 ,18.1 ,20.2 ,179.8 ,16.5 ,16.7 ,15.2 ,5.62 ,495 ,-,16.64 ,-,0.45 ,19.1 ,0.07 ,0.06 ,1.62 ,0.99 ,0.12 ,,17.9 ,31.32 ,""
2014/3/31 11:00,-1442 ,-1728 ,DS,DS,25.1 ,19.5 ,22.4 ,21.0 ,0.25 ,19.6 ,22.8 ,15.4 ,21.9 ,22.3 ,22.5 ,19.9 ,22.0 ,20.1 ,22.6 ,22.9 ,23.1 ,18.1 ,20.2 ,180.3 ,16.5 ,16.7 ,15.2 ,5.75 ,495 ,-,16.64 ,-,0.45 ,19.7 ,0.07 ,0.06 ,1.62 ,0.99 ,0.12 ,,18.0 ,30.93 ,""
2014/3/31 17:00,-1467 ,-1750 ,DS,DS,25.2 ,19.6 ,22.4 ,21.0 ,0.23 ,19.6 ,22.9 ,15.4 ,21.9 ,22.3 ,22.5 ,19.9 ,22.1 ,20.1 ,22.7 ,22.9 ,23.1 ,18.1 ,20.3 ,180.5 ,16.5 ,16.7 ,15.2 ,5.54 ,495 ,-,16.64 ,-,0.45 ,19.4 ,0.09 ,0.07 ,1.62 ,0.99 ,0.12 ,,18.2 ,66.27 ,""
2014/3/31 23:00,-1526 ,-1795 ,DS,DS,25.3 ,19.7 ,22.5 ,21.0 ,0.24 ,19.6 ,22.9 ,15.4 ,21.9 ,22.3 ,22.6 ,20.0 ,22.1 ,20.1 ,22.7 ,22.9 ,23.1 ,18.1 ,20.3 ,180.9 ,16.5 ,16.7 ,15.0 ,5.49 ,495 ,-,16.64 ,-,0.45 ,19.5 ,0.09 ,0.07 ,1.62 ,0.99 ,0.12 ,,18.3 ,66.25 ,""
2014/4/1 5:00,-1568 ,-1827 ,DS,DS,25.3 ,19.8 ,22.5 ,21.0 ,0.24 ,19.7 ,22.9 ,15.4 ,21.9 ,22.3 ,22.6 ,20.0 ,22.1 ,20.2 ,22.8 ,23.0 ,23.1 ,18.2 ,20.4 ,181.2 ,16.5 ,16.7 ,14.8 ,5.49 ,495 ,-,16.64 ,-,0.45 ,19.3 ,0.09 ,0.07 ,1.62 ,0.99 ,0.12 ,,18.2 ,66.18 ,""
2014/4/1 11:00,-1589 ,-1842 ,DS,DS,25.3 ,19.7 ,22.5 ,21.0 ,0.24 ,19.7 ,22.9 ,15.3 ,22.0 ,22.4 ,22.6 ,20.0 ,22.2 ,20.2 ,22.8 ,23.0 ,23.2 ,18.2 ,20.4 ,181.4 ,16.5 ,16.7 ,14.8 ,5.69 ,495 ,-,16.64 ,-,0.45 ,19.7 ,0.09 ,0.07 ,1.62 ,0.99 ,0.12 ,,18.3 ,66.05 ,""
2014/4/1 17:00,-1585 ,-1839 ,DS,DS,25.4 ,19.8 ,22.6 ,21.0 ,0.23 ,19.7 ,23.0 ,15.4 ,22.0 ,22.4 ,22.6 ,20.0 ,22.2 ,20.3 ,22.8 ,23.1 ,23.2 ,18.2 ,20.5 ,181.4 ,16.5 ,16.7 ,14.6 ,5.62 ,495 ,-,16.64 ,-,0.45 ,19.7 ,0.10 ,0.08 ,1.62 ,0.99 ,0.12 ,,18.3 ,65.89 ,""
2014/4/1 23:00,-1618 ,-1863 ,DS,DS,25.4 ,19.8 ,22.6 ,21.0 ,0.24 ,19.7 ,23.0 ,15.4 ,22.0 ,22.4 ,22.7 ,20.0 ,22.2 ,20.3 ,22.9 ,23.2 ,23.3 ,18.3 ,20.4 ,181.6 ,16.5 ,16.7 ,14.4 ,5.62 ,495 ,-,16.64 ,-,0.45 ,20.0 ,0.10 ,0.08 ,1.62 ,0.99 ,0.12 ,,18.3 ,65.63 ,""
2014/4/2 5:00,-1634 ,-1870 ,DS,DS,25.4 ,19.9 ,22.6 ,21.0 ,0.23 ,19.7 ,23.1 ,15.4 ,22.0 ,22.4 ,22.7 ,20.0 ,22.2 ,20.3 ,22.9 ,23.1 ,23.3 ,18.3 ,20.5 ,181.7 ,16.5 ,16.7 ,14.2 ,5.56 ,495 ,-,16.64 ,-,0.45 ,19.9 ,0.10 ,0.08 ,1.62 ,0.99 ,0.12 ,,18.0 ,65.22 ,""
2014/4/2 11:00,-1629 ,-1867 ,DS,DS,25.4 ,19.9 ,22.6 ,21.0 ,0.23 ,19.8 ,23.1 ,15.4 ,22.1 ,22.5 ,22.7 ,20.0 ,22.3 ,20.3 ,22.9 ,23.2 ,23.3 ,18.3 ,20.5 ,181.8 ,16.5 ,16.7 ,14.2 ,5.62 ,495 ,-,16.64 ,-,0.45 ,19.5 ,0.10 ,0.08 ,1.62 ,0.99 ,0.12 ,,17.9 ,40.26 ,""
2014/4/2 17:00,-1603 ,-1846 ,DS,DS,25.5 ,19.9 ,22.6 ,21.1 ,0.24 ,19.8 ,23.1 ,15.5 ,22.1 ,22.5 ,22.7 ,20.1 ,22.3 ,20.4 ,22.9 ,23.1 ,23.3 ,18.4 ,20.5 ,181.7 ,16.5 ,16.7 ,14.2 ,5.65 ,494 ,-,16.62 ,-,0.45 ,19.4 ,0.09 ,0.07 ,1.62 ,0.99 ,0.12 ,,17.7 ,29.19 ,""
2014/4/2 23:00,-1600 ,-1847 ,DS,DS,25.5 ,20.0 ,22.7 ,21.1 ,0.25 ,19.9 ,23.1 ,15.6 ,22.1 ,22.5 ,22.8 ,20.1 ,22.3 ,20.4 ,23.0 ,23.2 ,23.4 ,18.4 ,20.5 ,181.7 ,16.5 ,16.7 ,14.4 ,5.69 ,495 ,-,16.64 ,-,0.45 ,19.5 ,0.09 ,0.07 ,1.62 ,0.99 ,0.12 ,,18.0 ,29.08 ,""
2014/4/3 5:00,-1577 ,-1828 ,DS,DS,25.5 ,20.0 ,22.7 ,21.2 ,0.24 ,19.9 ,23.2 ,15.7 ,22.2 ,22.6 ,22.8 ,20.2 ,22.4 ,20.5 ,23.0 ,23.3 ,23.4 ,18.4 ,20.6 ,181.6 ,16.5 ,16.7 ,14.6 ,5.72 ,495 ,-,16.64 ,-,0.45 ,20.2 ,0.09 ,0.07 ,1.62 ,0.99 ,0.12 ,,18.1 ,28.88 ,""
2014/4/3 11:00,-1555 ,-1814 ,DS,DS,25.6 ,20.0 ,22.8 ,21.2 ,0.25 ,19.9 ,23.2 ,15.8 ,22.2 ,22.6 ,22.9 ,20.1 ,22.3 ,20.5 ,23.0 ,23.3 ,23.5 ,18.5 ,20.6 ,181.5 ,16.5 ,16.7 ,15.0 ,5.69 ,495 ,-,16.64 ,-,0.45 ,19.5 ,0.09 ,0.07 ,1.62 ,0.99 ,0.12 ,,18.3 ,28.76 ,""
2014/4/3 17:00,-1510 ,-1773 ,DS,DS,25.6 ,20.4 ,22.8 ,21.3 ,0.24 ,20.0 ,23.3 ,15.8 ,22.2 ,22.7 ,22.9 ,20.2 ,22.4 ,20.5 ,23.1 ,23.3 ,23.5 ,18.6 ,20.6 ,181.2 ,16.6 ,16.8 ,15.4 ,5.81 ,495 ,-,16.64 ,-,0.45 ,19.9 ,0.08 ,0.07 ,1.62 ,0.99 ,0.12 ,,18.6 ,28.73 ,""
2014/4/3 23:00,-1437 ,-1713 ,DS,DS,25.6 ,20.1 ,22.8 ,21.3 ,0.25 ,20.0 ,23.3 ,15.9 ,22.3 ,22.8 ,22.9 ,20.3 ,22.4 ,20.6 ,23.1 ,23.3 ,23.5 ,18.6 ,20.7 ,180.7 ,16.6 ,16.8 ,15.7 ,6.56 ,495 ,-,16.64 ,-,0.45 ,19.5 ,0.08 ,0.07 ,1.62 ,0.99 ,0.12 ,,18.7 ,28.58 ,""
2014/4/4 5:00,-1335 ,-1651 ,DS,DS,25.6 ,20.1 ,22.8 ,21.4 ,0.25 ,20.0 ,23.3 ,16.0 ,22.3 ,22.8 ,22.9 ,20.5 ,22.5 ,20.6 ,23.1 ,23.3 ,23.6 ,18.7 ,20.7 ,180.1 ,16.6 ,16.8 ,16.0 ,6.94 ,495 ,-,16.64 ,-,0.45 ,19.5 ,0.07 ,0.07 ,1.62 ,0.99 ,0.12 ,,18.8 ,28.46 ,""
