,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,"note"
2014/4/4 11:00,-1273 ,-1646 ,DS,DS,25.6 ,20.2 ,22.9 ,21.5 ,0.25 ,20.0 ,23.3 ,16.1 ,22.4 ,22.8 ,23.0 ,20.7 ,22.6 ,20.7 ,23.1 ,23.4 ,23.7 ,18.6 ,20.6 ,179.6 ,16.6 ,16.8 ,16.4 ,6.88 ,495 ,-,16.64 ,-,0.45 ,19.5 ,0.07 ,0.07 ,1.61 ,0.99 ,0.12 ,,18.8 ,28.34 ,""
2014/4/4 17:00,-1265 ,-1654 ,DS,DS,25.6 ,20.2 ,22.9 ,21.5 ,0.25 ,20.0 ,23.3 ,16.2 ,22.4 ,22.8 ,23.0 ,20.6 ,22.6 ,20.7 ,23.1 ,23.4 ,23.7 ,18.7 ,20.6 ,179.5 ,16.6 ,16.8 ,16.7 ,5.94 ,495 ,-,16.64 ,-,0.45 ,19.7 ,0.07 ,0.07 ,1.61 ,0.99 ,0.12 ,,18.9 ,65.81 ,""
2014/4/4 23:00,-1348 ,-1667 ,DS,DS,25.6 ,20.2 ,22.9 ,21.5 ,0.24 ,20.0 ,23.3 ,16.2 ,22.4 ,22.8 ,23.0 ,20.5 ,22.6 ,20.7 ,23.1 ,23.4 ,23.6 ,18.6 ,20.6 ,180.0 ,16.6 ,16.8 ,16.7 ,5.62 ,495 ,-,16.64 ,-,0.45 ,19.7 ,0.08 ,0.08 ,1.61 ,0.99 ,0.12 ,,18.8 ,65.64 ,""
2014/4/5 5:00,-1424 ,-1717 ,DS,DS,25.7 ,20.1 ,22.9 ,21.5 ,0.24 ,19.9 ,23.3 ,16.1 ,22.4 ,22.8 ,23.1 ,20.5 ,22.6 ,20.6 ,23.2 ,23.4 ,23.6 ,18.5 ,20.6 ,180.4 ,16.6 ,16.8 ,16.5 ,5.56 ,495 ,-,16.64 ,-,0.45 ,19.6 ,0.08 ,0.08 ,1.61 ,0.99 ,0.12 ,,18.6 ,65.20 ,""
2014/4/5 11:00,-1471 ,-1760 ,DS,DS,25.6 ,20.1 ,22.9 ,21.5 ,0.24 ,20.0 ,23.4 ,15.9 ,22.4 ,22.8 ,23.1 ,20.5 ,22.6 ,20.6 ,23.2 ,23.5 ,23.7 ,18.5 ,20.6 ,180.7 ,16.6 ,16.8 ,16.3 ,5.46 ,495 ,-,16.64 ,-,0.45 ,19.8 ,0.09 ,0.08 ,1.61 ,0.99 ,0.12 ,,18.4 ,64.72 ,""
2014/4/5 17:00,-1481 ,-1771 ,DS,DS,25.7 ,20.1 ,22.9 ,21.5 ,0.23 ,20.0 ,23.4 ,15.9 ,22.4 ,22.8 ,23.1 ,20.5 ,22.6 ,20.6 ,23.2 ,23.4 ,23.7 ,18.4 ,20.6 ,180.9 ,16.6 ,16.8 ,15.7 ,5.38 ,495 ,-,16.64 ,-,0.45 ,19.9 ,0.09 ,0.08 ,1.62 ,0.99 ,0.12 ,,18.1 ,64.36 ,""
2014/4/5 23:00,-1497 ,-1776 ,DS,DS,25.8 ,20.2 ,22.9 ,21.5 ,0.24 ,20.0 ,23.4 ,15.8 ,22.4 ,22.9 ,23.1 ,20.5 ,22.7 ,20.7 ,23.3 ,23.5 ,23.8 ,18.5 ,20.6 ,181.0 ,16.6 ,16.8 ,15.0 ,5.35 ,495 ,-,16.64 ,-,0.45 ,19.8 ,0.09 ,0.08 ,1.61 ,0.99 ,0.12 ,,18.0 ,63.71 ,""
2014/4/6 5:00,-1465 ,-1742 ,DS,DS,25.7 ,20.2 ,23.0 ,21.5 ,0.24 ,20.1 ,23.5 ,15.8 ,22.5 ,22.9 ,23.1 ,20.5 ,22.7 ,20.7 ,23.3 ,23.5 ,23.8 ,18.5 ,20.6 ,180.7 ,16.6 ,16.8 ,14.5 ,5.49 ,495 ,-,16.64 ,-,0.45 ,19.6 ,0.09 ,0.08 ,1.62 ,0.99 ,0.12 ,,17.6 ,62.99 ,""
2014/4/6 11:00,-1441 ,-1722 ,DS,DS,25.8 ,20.3 ,23.0 ,21.6 ,0.24 ,20.1 ,23.5 ,15.9 ,22.6 ,22.9 ,23.2 ,20.7 ,22.7 ,20.8 ,23.3 ,23.5 ,23.8 ,18.5 ,20.7 ,180.6 ,16.6 ,16.8 ,14.3 ,5.56 ,495 ,-,16.64 ,-,0.45 ,19.6 ,0.09 ,0.08 ,1.62 ,0.99 ,0.12 ,,17.5 ,26.79 ,""
2014/4/6 17:00,-1441 ,-1726 ,DS,DS,25.8 ,20.3 ,23.0 ,21.7 ,0.24 ,20.2 ,23.5 ,15.9 ,22.6 ,22.9 ,23.2 ,20.8 ,22.7 ,20.8 ,23.3 ,23.5 ,23.8 ,18.6 ,20.7 ,180.6 ,16.6 ,16.8 ,14.0 ,5.43 ,495 ,-,16.64 ,-,0.45 ,20.1 ,0.08 ,0.08 ,1.61 ,0.99 ,0.12 ,,17.0 ,32.83 ,""
2014/4/6 23:00,-1481 ,-1752 ,DS,DS,25.9 ,20.4 ,23.1 ,21.7 ,0.24 ,20.2 ,23.5 ,15.8 ,22.6 ,22.9 ,23.2 ,20.8 ,22.8 ,20.8 ,23.3 ,23.5 ,23.8 ,18.7 ,20.8 ,180.9 ,16.6 ,16.8 ,13.6 ,5.46 ,495 ,-,16.64 ,-,0.45 ,20.0 ,0.09 ,0.08 ,1.61 ,0.99 ,0.12 ,,16.8 ,32.12 ,""
2014/4/7 5:00,-1506 ,-1767 ,DS,DS,25.9 ,20.4 ,23.1 ,21.7 ,0.24 ,20.3 ,23.6 ,15.8 ,22.7 ,23.0 ,23.3 ,20.8 ,22.8 ,20.9 ,23.4 ,23.6 ,23.8 ,18.7 ,20.9 ,181.0 ,16.6 ,16.8 ,13.3 ,5.33 ,495 ,-,16.64 ,-,0.45 ,20.1 ,0.09 ,0.09 ,1.61 ,0.99 ,0.12 ,,16.5 ,31.37 ,""
2014/4/7 11:00,-1491 ,-1754 ,DS,DS,25.9 ,20.3 ,23.1 ,21.8 ,0.24 ,20.3 ,23.6 ,15.8 ,22.7 ,23.0 ,23.3 ,20.8 ,22.9 ,20.9 ,23.4 ,23.7 ,23.9 ,18.7 ,20.9 ,181.0 ,16.6 ,16.8 ,13.2 ,5.35 ,495 ,-,16.64 ,-,0.45 ,19.8 ,0.09 ,0.08 ,1.61 ,0.99 ,0.12 ,,16.5 ,30.78 ,""
2014/4/7 17:00,-1471 ,-1739 ,DS,DS,25.9 ,20.4 ,23.1 ,21.8 ,0.24 ,20.3 ,23.6 ,15.9 ,22.7 ,23.0 ,23.3 ,20.8 ,22.9 ,20.9 ,23.4 ,23.7 ,23.9 ,18.8 ,20.9 ,180.9 ,16.6 ,16.8 ,13.1 ,5.33 ,495 ,-,16.64 ,-,0.45 ,19.3 ,0.09 ,0.08 ,1.61 ,0.99 ,0.12 ,,16.6 ,66.34 ,""
2014/4/7 23:00,-1474 ,-1745 ,DS,DS,26.0 ,20.4 ,23.1 ,21.9 ,0.24 ,20.3 ,23.6 ,15.9 ,22.7 ,23.0 ,23.3 ,20.8 ,22.9 ,20.9 ,23.5 ,23.7 ,23.9 ,18.8 ,20.9 ,181.0 ,16.6 ,16.8 ,13.0 ,5.33 ,495 ,-,16.64 ,-,0.45 ,19.7 ,0.09 ,0.08 ,1.61 ,0.99 ,0.12 ,,16.9 ,66.30 ,""
2014/4/8 5:00,-1467 ,-1737 ,DS,DS,26.0 ,20.5 ,23.2 ,21.8 ,0.24 ,20.3 ,23.7 ,15.9 ,22.8 ,23.1 ,23.3 ,20.8 ,22.9 ,21.0 ,23.5 ,23.7 ,23.9 ,18.8 ,21.0 ,180.9 ,16.6 ,16.8 ,13.0 ,5.19 ,495 ,-,16.64 ,-,0.45 ,19.3 ,0.09 ,0.08 ,1.61 ,0.99 ,0.12 ,,16.9 ,66.27 ,""
2014/4/8 11:00,-1472 ,-1744 ,DS,DS,26.0 ,20.5 ,23.2 ,21.9 ,0.24 ,20.4 ,23.7 ,16.0 ,22.7 ,23.1 ,23.3 ,20.8 ,22.9 ,21.0 ,23.5 ,23.7 ,23.9 ,18.9 ,21.1 ,181.0 ,16.6 ,16.8 ,13.2 ,5.22 ,495 ,-,16.64 ,-,0.45 ,19.4 ,0.09 ,0.08 ,1.61 ,0.99 ,0.12 ,,16.9 ,66.26 ,""
2014/4/8 17:00,-1467 ,-1740 ,DS,DS,26.1 ,20.8 ,23.2 ,21.9 ,0.25 ,20.4 ,23.7 ,16.1 ,22.7 ,23.1 ,23.3 ,20.8 ,22.9 ,21.0 ,23.5 ,23.7 ,23.9 ,18.9 ,21.1 ,181.0 ,16.6 ,16.8 ,13.5 ,5.25 ,495 ,-,16.64 ,-,0.45 ,19.4 ,0.08 ,0.07 ,1.61 ,0.99 ,0.12 ,,17.5 ,66.22 ,""
2014/4/8 23:00,-1513 ,-1779 ,DS,DS,26.1 ,20.6 ,23.3 ,21.9 ,0.24 ,20.4 ,23.7 ,16.1 ,22.8 ,23.1 ,23.4 ,20.8 ,22.9 ,21.0 ,23.5 ,23.7 ,24.0 ,19.0 ,21.1 ,181.3 ,16.6 ,16.8 ,13.6 ,5.19 ,495 ,-,16.64 ,-,0.45 ,19.5 ,0.08 ,0.08 ,1.61 ,0.99 ,0.12 ,,17.6 ,66.19 ,""
2014/4/9 5:00,-1531 ,-1784 ,DS,DS,26.1 ,20.6 ,23.3 ,21.9 ,0.23 ,20.5 ,23.7 ,16.1 ,22.8 ,23.1 ,23.4 ,20.9 ,22.9 ,21.1 ,23.5 ,23.8 ,23.9 ,19.0 ,21.1 ,181.4 ,16.6 ,16.8 ,13.6 ,5.19 ,495 ,-,16.64 ,-,0.45 ,19.7 ,0.08 ,0.08 ,1.61 ,0.99 ,0.12 ,,17.6 ,66.13 ,""
2014/4/9 11:00,-1529 ,-1783 ,DS,DS,26.2 ,20.6 ,23.3 ,21.9 ,0.24 ,20.5 ,23.8 ,16.0 ,22.9 ,23.2 ,23.5 ,20.9 ,23.0 ,21.1 ,23.6 ,23.8 ,24.0 ,19.0 ,21.1 ,181.5 ,16.6 ,16.8 ,13.8 ,5.19 ,495 ,-,16.64 ,-,0.45 ,19.5 ,0.08 ,0.07 ,1.61 ,0.99 ,0.12 ,,17.6 ,32.18 ,""
2014/4/9 17:00,-1491 ,-1754 ,DS,DS,26.1 ,20.6 ,23.3 ,22.0 ,0.24 ,20.5 ,23.8 ,16.1 ,22.9 ,23.2 ,23.5 ,21.0 ,23.0 ,21.1 ,23.6 ,23.8 ,24.0 ,19.2 ,21.2 ,181.3 ,16.6 ,16.8 ,13.8 ,5.12 ,495 ,-,16.64 ,-,0.45 ,19.6 ,0.08 ,0.07 ,1.61 ,0.99 ,0.12 ,,17.5 ,30.91 ,""
2014/4/9 23:00,-1477 ,-1742 ,DS,DS,26.2 ,20.6 ,23.3 ,22.0 ,0.25 ,20.5 ,23.8 ,16.2 ,22.9 ,23.2 ,23.5 ,21.0 ,23.0 ,21.1 ,23.6 ,23.8 ,24.0 ,19.1 ,21.2 ,181.2 ,16.6 ,16.8 ,13.9 ,5.09 ,495 ,-,16.64 ,-,0.45 ,19.5 ,0.08 ,0.07 ,1.61 ,0.99 ,0.12 ,,17.4 ,30.71 ,""
2014/4/10 5:00,-1433 ,-1707 ,DS,DS,26.2 ,20.6 ,23.3 ,22.0 ,0.25 ,20.6 ,23.8 ,16.3 ,22.9 ,23.3 ,23.5 ,21.1 ,23.1 ,21.1 ,23.6 ,23.9 ,24.1 ,19.2 ,21.2 ,181.0 ,16.6 ,16.8 ,14.1 ,5.09 ,495 ,-,16.64 ,-,0.45 ,19.8 ,0.08 ,0.07 ,1.61 ,0.99 ,0.12 ,,17.7 ,30.56 ,""
2014/4/10 11:00,-1388 ,-1671 ,DS,DS,26.2 ,20.7 ,23.4 ,22.1 ,0.25 ,20.6 ,23.8 ,16.3 ,23.0 ,23.3 ,23.5 ,21.2 ,23.1 ,21.2 ,23.6 ,23.8 ,24.1 ,19.2 ,21.3 ,180.6 ,16.6 ,16.8 ,14.5 ,5.09 ,495 ,-,16.64 ,-,0.45 ,19.9 ,0.07 ,0.07 ,1.61 ,0.99 ,0.12 ,,18.2 ,30.57 ,""
2014/4/10 17:00,-1405 ,-1690 ,DS,DS,26.2 ,20.8 ,23.4 ,22.2 ,0.25 ,20.7 ,23.8 ,16.3 ,22.9 ,23.3 ,23.5 ,21.2 ,23.1 ,21.2 ,23.7 ,23.9 ,24.1 ,19.2 ,21.3 ,180.9 ,16.6 ,16.8 ,14.9 ,5.02 ,495 ,-,16.64 ,-,0.45 ,19.5 ,0.08 ,0.07 ,1.61 ,0.99 ,0.12 ,,18.8 ,66.43 ,""
2014/4/10 23:00,-1474 ,-1742 ,DS,DS,26.3 ,20.8 ,23.4 ,22.2 ,0.24 ,20.7 ,23.9 ,16.3 ,23.0 ,23.3 ,23.6 ,21.2 ,23.1 ,21.3 ,23.7 ,23.9 ,24.2 ,19.2 ,21.3 ,181.3 ,16.6 ,16.8 ,14.8 ,5.03 ,495 ,-,16.64 ,-,0.45 ,18.9 ,0.08 ,0.07 ,1.61 ,0.99 ,0.12 ,,18.8 ,66.45 ,""
2014/4/11 5:00,-1491 ,-1749 ,DS,DS,26.3 ,20.8 ,23.5 ,22.1 ,0.24 ,20.7 ,23.9 ,16.2 ,23.1 ,23.3 ,23.6 ,21.2 ,23.1 ,21.2 ,23.7 ,24.0 ,24.1 ,19.2 ,21.3 ,181.4 ,16.6 ,16.8 ,14.6 ,4.96 ,495 ,-,16.64 ,-,0.45 ,19.6 ,0.08 ,0.07 ,1.61 ,0.99 ,0.12 ,,18.3 ,66.45 ,""
2014/4/11 11:00,-1467 ,-1732 ,DS,DS,26.3 ,20.9 ,23.5 ,22.1 ,0.25 ,20.7 ,24.0 ,16.2 ,23.1 ,23.3 ,23.6 ,21.3 ,23.2 ,21.2 ,23.7 ,24.0 ,24.2 ,19.2 ,21.3 ,181.3 ,16.7 ,16.8 ,14.5 ,4.90 ,495 ,-,16.64 ,-,0.45 ,19.2 ,0.08 ,0.07 ,1.61 ,0.99 ,0.12 ,,18.0 ,66.43 ,""
2014/4/11 17:00,-1466 ,-1732 ,DS,DS,26.3 ,20.8 ,23.5 ,22.2 ,0.25 ,20.7 ,24.0 ,16.3 ,23.1 ,23.4 ,23.7 ,21.3 ,23.2 ,21.3 ,23.8 ,24.0 ,24.2 ,19.2 ,21.3 ,181.3 ,16.6 ,16.8 ,14.2 ,4.89 ,495 ,-,16.64 ,-,0.45 ,19.5 ,0.08 ,0.07 ,1.61 ,0.99 ,0.12 ,,18.3 ,66.39 ,""
2014/4/11 23:00,-1493 ,-1751 ,DS,DS,26.4 ,20.9 ,23.5 ,22.2 ,0.24 ,20.7 ,24.0 ,16.3 ,23.1 ,23.4 ,23.7 ,21.3 ,23.2 ,21.3 ,23.8 ,24.1 ,24.2 ,19.1 ,21.3 ,181.5 ,16.6 ,16.8 ,14.0 ,4.75 ,495 ,-,16.64 ,-,0.45 ,19.5 ,0.08 ,0.07 ,1.61 ,0.99 ,0.12 ,,18.2 ,66.40 ,""
2014/4/12 5:00,-1497 ,-1746 ,DS,DS,26.4 ,20.8 ,23.5 ,22.2 ,0.24 ,20.7 ,24.0 ,16.3 ,23.1 ,23.4 ,23.7 ,21.3 ,23.2 ,21.3 ,23.8 ,24.0 ,24.2 ,19.1 ,21.3 ,181.5 ,16.7 ,16.8 ,13.8 ,4.83 ,497 ,-,16.66 ,-,0.45 ,19.7 ,0.08 ,0.07 ,1.61 ,0.99 ,0.12 ,,17.7 ,66.41 ,""
2014/4/12 11:00,-1463 ,-1721 ,DS,DS,26.4 ,20.9 ,23.5 ,22.3 ,0.25 ,20.7 ,24.0 ,16.3 ,23.1 ,23.4 ,23.7 ,21.3 ,23.3 ,21.3 ,23.8 ,24.0 ,24.3 ,19.2 ,21.3 ,181.4 ,16.7 ,16.8 ,14.0 ,4.70 ,496 ,-,16.65 ,-,0.45 ,19.5 ,0.08 ,0.07 ,1.61 ,0.99 ,0.12 ,,17.8 ,34.96 ,""
2014/4/12 17:00,-1449 ,-1709 ,DS,DS,26.4 ,20.9 ,23.6 ,22.3 ,0.26 ,20.8 ,24.0 ,16.3 ,23.2 ,23.5 ,23.7 ,21.4 ,23.3 ,21.4 ,23.8 ,24.1 ,24.3 ,19.2 ,21.4 ,181.3 ,16.7 ,16.8 ,13.8 ,4.62 ,496 ,-,16.65 ,-,0.45 ,19.4 ,0.08 ,0.07 ,1.61 ,0.99 ,0.12 ,,18.3 ,35.47 ,""
2014/4/12 23:00,-1482 ,-1737 ,DS,DS,26.5 ,20.9 ,23.6 ,22.3 ,0.26 ,20.8 ,24.1 ,16.3 ,23.2 ,23.5 ,23.7 ,21.4 ,23.3 ,21.4 ,23.9 ,24.1 ,24.3 ,19.3 ,21.5 ,181.6 ,16.7 ,16.8 ,13.7 ,4.62 ,496 ,-,16.65 ,-,0.45 ,19.1 ,0.08 ,0.07 ,1.61 ,0.99 ,0.12 ,,18.3 ,35.07 ,""
2014/4/13 5:00,-1493 ,-1738 ,DS,DS,26.5 ,21.0 ,23.6 ,22.3 ,0.24 ,20.8 ,24.1 ,16.3 ,23.2 ,23.5 ,23.8 ,21.4 ,23.3 ,21.4 ,23.9 ,24.1 ,24.3 ,19.3 ,21.5 ,181.6 ,16.7 ,16.8 ,13.6 ,4.59 ,496 ,-,16.65 ,-,0.45 ,19.6 ,0.08 ,0.07 ,1.61 ,0.99 ,0.12 ,,18.0 ,34.40 ,""
2014/4/13 11:00,-1502 ,-1748 ,DS,DS,26.5 ,21.0 ,23.6 ,22.3 ,0.26 ,20.8 ,24.1 ,16.3 ,23.2 ,23.5 ,23.8 ,21.4 ,23.4 ,21.5 ,23.9 ,24.2 ,24.3 ,19.3 ,21.5 ,181.7 ,16.7 ,16.8 ,13.7 ,4.59 ,496 ,-,16.65 ,-,0.45 ,19.2 ,0.08 ,0.07 ,1.61 ,0.99 ,0.12 ,,18.0 ,33.90 ,""
2014/4/13 17:00,-1471 ,-1724 ,DS,DS,26.5 ,21.0 ,23.7 ,22.4 ,0.24 ,20.9 ,24.1 ,16.4 ,23.2 ,23.6 ,23.8 ,21.5 ,23.4 ,21.4 ,23.9 ,24.2 ,24.4 ,19.3 ,21.5 ,181.6 ,16.7 ,16.8 ,13.7 ,4.59 ,496 ,-,16.65 ,-,0.45 ,19.4 ,0.08 ,0.07 ,1.61 ,0.99 ,0.12 ,,18.0 ,66.41 ,""
2014/4/13 23:00,-1491 ,-1732 ,DS,DS,26.6 ,21.1 ,23.7 ,22.5 ,0.26 ,20.9 ,24.2 ,16.4 ,23.2 ,23.6 ,23.8 ,21.2 ,23.4 ,21.5 ,23.9 ,24.2 ,24.4 ,19.4 ,21.5 ,181.6 ,16.7 ,16.8 ,13.7 ,4.59 ,496 ,-,16.65 ,-,0.45 ,19.6 ,0.08 ,0.07 ,1.61 ,0.99 ,0.12 ,,17.8 ,66.40 ,""
2014/4/14 5:00,-1482 ,-1716 ,DS,DS,26.6 ,21.1 ,23.7 ,22.4 ,0.25 ,20.9 ,24.2 ,16.4 ,23.3 ,23.6 ,23.8 ,21.2 ,23.4 ,21.5 ,24.0 ,24.2 ,24.4 ,19.4 ,21.5 ,181.6 ,16.7 ,16.8 ,13.6 ,4.49 ,496 ,-,16.65 ,-,0.45 ,19.3 ,0.08 ,0.07 ,1.61 ,0.99 ,0.12 ,,17.5 ,66.40 ,""
2014/4/14 11:00,-1484 ,-1721 ,DS,DS,26.7 ,21.1 ,23.7 ,22.4 ,0.25 ,20.9 ,24.2 ,16.4 ,23.3 ,23.7 ,23.9 ,21.2 ,23.4 ,21.5 ,24.0 ,24.2 ,24.5 ,19.4 ,21.6 ,181.7 ,16.7 ,16.8 ,13.7 ,4.43 ,510 ,-,16.84 ,-,0.46 ,19.5 ,0.08 ,0.07 ,1.60 ,0.99 ,0.12 ,,17.3 ,66.40 ,""
2014/4/14 17:00,-1457 ,-1702 ,DS,DS,26.6 ,21.1 ,23.7 ,22.4 ,0.25 ,20.9 ,24.2 ,16.5 ,23.3 ,23.7 ,23.9 ,21.2 ,23.4 ,21.5 ,24.0 ,24.3 ,24.5 ,19.4 ,21.6 ,181.5 ,16.7 ,16.9 ,13.8 ,4.49 ,510 ,-,16.84 ,-,0.46 ,19.5 ,0.08 ,0.07 ,1.60 ,0.99 ,0.12 ,,17.4 ,66.36 ,""
2014/4/14 23:00,-1465 ,-1706 ,DS,DS,26.7 ,21.1 ,23.7 ,22.5 ,0.24 ,21.0 ,24.3 ,16.5 ,23.3 ,23.7 ,23.9 ,21.3 ,23.5 ,21.5 ,24.0 ,24.3 ,24.6 ,19.5 ,21.7 ,181.6 ,16.7 ,16.8 ,13.8 ,4.40 ,510 ,-,16.84 ,-,0.46 ,19.2 ,0.08 ,0.07 ,1.60 ,0.99 ,0.12 ,,17.4 ,66.35 ,""
2014/4/15 5:00,-1447 ,-1696 ,DS,DS,26.7 ,21.1 ,23.7 ,22.5 ,0.24 ,21.0 ,24.3 ,16.5 ,23.3 ,23.7 ,24.0 ,21.4 ,23.5 ,21.6 ,24.1 ,24.3 ,24.5 ,19.5 ,21.7 ,181.5 ,16.7 ,16.9 ,13.8 ,4.39 ,510 ,-,16.84 ,-,0.46 ,19.3 ,0.08 ,0.07 ,1.60 ,0.99 ,0.12 ,,17.1 ,66.34 ,""
2014/4/15 11:00,-1422 ,-1681 ,DS,DS,26.7 ,21.4 ,23.8 ,22.6 ,0.25 ,21.0 ,24.3 ,16.6 ,23.4 ,23.7 ,24.0 ,21.4 ,23.5 ,21.6 ,24.1 ,24.3 ,24.6 ,19.5 ,21.7 ,181.4 ,16.7 ,16.9 ,14.2 ,4.46 ,510 ,-,16.84 ,-,0.46 ,20.2 ,0.07 ,0.06 ,1.60 ,0.99 ,0.12 ,,17.2 ,66.35 ,""
2014/4/15 17:00,-1362 ,-1658 ,DS,DS,26.7 ,21.1 ,23.8 ,22.6 ,0.25 ,21.1 ,24.3 ,16.7 ,23.4 ,23.8 ,24.0 ,21.5 ,23.5 ,21.7 ,24.1 ,24.3 ,24.5 ,19.5 ,21.7 ,181.1 ,16.7 ,16.9 ,14.3 ,4.42 ,510 ,-,16.84 ,-,0.46 ,20.5 ,0.07 ,0.07 ,1.60 ,0.99 ,0.12 ,,17.6 ,35.29 ,""
2014/4/15 23:00,-1380 ,-1665 ,DS,DS,26.7 ,21.2 ,23.8 ,22.6 ,0.25 ,21.1 ,24.3 ,16.8 ,23.5 ,23.8 ,24.0 ,21.5 ,23.5 ,21.7 ,24.1 ,24.4 ,24.6 ,19.6 ,21.7 ,181.2 ,16.7 ,16.9 ,14.6 ,4.49 ,510 ,-,16.84 ,-,0.46 ,20.6 ,0.07 ,0.07 ,1.60 ,0.99 ,0.12 ,,18.1 ,35.31 ,""
2014/4/16 5:00,-1386 ,-1670 ,DS,DS,26.7 ,21.3 ,23.8 ,22.7 ,0.25 ,21.1 ,24.4 ,16.8 ,23.5 ,23.8 ,24.0 ,21.5 ,23.6 ,21.7 ,24.2 ,24.4 ,24.6 ,19.6 ,21.8 ,181.2 ,16.7 ,16.9 ,14.7 ,4.36 ,510 ,-,16.84 ,-,0.46 ,20.4 ,0.07 ,0.07 ,1.60 ,0.99 ,0.12 ,,18.4 ,35.15 ,""
2014/4/16 11:00,-1392 ,-1666 ,DS,DS,26.7 ,21.3 ,23.8 ,22.7 ,0.25 ,21.1 ,24.4 ,16.8 ,23.5 ,23.8 ,24.1 ,21.5 ,23.6 ,21.7 ,24.2 ,24.5 ,24.6 ,19.6 ,21.8 ,181.3 ,16.7 ,16.9 ,15.0 ,4.39 ,510 ,-,16.84 ,-,0.46 ,20.5 ,0.07 ,0.07 ,1.60 ,0.99 ,0.12 ,,18.5 ,34.97 ,""
2014/4/16 17:00,-1374 ,-1666 ,DS,DS,26.8 ,21.3 ,23.9 ,22.7 ,0.23 ,21.1 ,24.4 ,16.8 ,23.5 ,23.8 ,24.1 ,21.6 ,23.6 ,21.7 ,24.2 ,24.4 ,24.6 ,19.7 ,21.9 ,181.2 ,16.7 ,16.9 ,15.2 ,4.23 ,510 ,-,16.84 ,-,0.46 ,20.5 ,0.07 ,0.07 ,1.60 ,0.99 ,0.12 ,,19.1 ,66.37 ,""
2014/4/16 23:00,-1403 ,-1677 ,DS,DS,26.8 ,21.3 ,23.9 ,22.7 ,0.24 ,21.2 ,24.4 ,16.8 ,23.6 ,23.9 ,24.1 ,21.5 ,23.6 ,21.7 ,24.2 ,24.5 ,24.7 ,19.7 ,21.9 ,181.4 ,16.7 ,16.9 ,15.1 ,4.36 ,510 ,-,16.84 ,-,0.46 ,20.6 ,0.07 ,0.07 ,1.60 ,0.99 ,0.12 ,,19.3 ,66.42 ,""
2014/4/17 5:00,-1412 ,-1670 ,DS,DS,26.8 ,21.3 ,23.9 ,22.7 ,0.25 ,21.2 ,24.5 ,16.8 ,23.6 ,23.9 ,24.2 ,21.7 ,23.7 ,21.8 ,24.2 ,24.5 ,24.7 ,19.8 ,21.9 ,181.5 ,16.7 ,16.9 ,15.1 ,4.26 ,510 ,-,16.84 ,-,0.46 ,20.5 ,0.07 ,0.07 ,1.60 ,0.98 ,0.12 ,,19.0 ,66.42 ,""
2014/4/17 11:00,-1404 ,-1664 ,DS,DS,26.8 ,21.4 ,24.0 ,22.8 ,0.24 ,21.3 ,24.5 ,16.8 ,23.6 ,23.9 ,24.2 ,21.7 ,23.7 ,21.8 ,24.3 ,24.5 ,24.7 ,19.8 ,21.9 ,181.4 ,16.7 ,16.9 ,15.2 ,4.26 ,510 ,-,16.84 ,-,0.46 ,19.8 ,0.07 ,0.06 ,1.60 ,0.98 ,0.12 ,,18.8 ,66.40 ,""
2014/4/17 17:00,-1362 ,-1658 ,DS,DS,26.8 ,21.7 ,24.0 ,22.8 ,0.24 ,21.3 ,24.5 ,17.0 ,23.7 ,24.0 ,24.2 ,21.8 ,23.7 ,21.8 ,24.3 ,24.6 ,24.7 ,19.8 ,21.9 ,181.2 ,16.8 ,17.0 ,15.1 ,4.28 ,510 ,-,16.84 ,-,0.46 ,20.3 ,0.07 ,0.06 ,1.60 ,0.98 ,0.12 ,,18.8 ,66.40 ,""
2014/4/17 23:00,-1392 ,-1673 ,DS,DS,26.9 ,21.5 ,24.0 ,22.8 ,0.26 ,21.3 ,24.6 ,17.0 ,23.7 ,24.0 ,24.2 ,21.8 ,23.7 ,21.9 ,24.3 ,24.6 ,24.7 ,19.9 ,22.0 ,181.4 ,16.7 ,16.9 ,15.1 ,4.23 ,510 ,-,16.84 ,-,0.46 ,20.4 ,0.07 ,0.06 ,1.60 ,0.98 ,0.12 ,,19.0 ,66.40 ,""
2014/4/18 5:00,-1419 ,-1676 ,DS,DS,26.9 ,21.5 ,24.0 ,22.8 ,0.24 ,21.3 ,24.6 ,17.0 ,23.7 ,24.0 ,24.2 ,21.8 ,23.8 ,21.9 ,24.4 ,24.6 ,24.8 ,19.9 ,22.0 ,181.5 ,16.8 ,17.0 ,15.1 ,4.12 ,510 ,-,16.84 ,-,0.46 ,20.6 ,0.07 ,0.07 ,1.60 ,0.98 ,0.12 ,,19.0 ,66.39 ,""
2014/4/18 11:00,-1424 ,-1666 ,DS,DS,26.9 ,21.5 ,24.1 ,22.9 ,0.24 ,21.3 ,24.6 ,16.9 ,23.7 ,24.0 ,24.3 ,21.9 ,23.8 ,21.9 ,24.4 ,24.6 ,24.8 ,19.9 ,22.0 ,181.6 ,16.8 ,17.0 ,15.1 ,4.10 ,510 ,-,16.84 ,-,0.46 ,20.4 ,0.07 ,0.07 ,1.60 ,0.98 ,0.12 ,,18.7 ,65.92 ,""
2014/4/18 17:00,-1412 ,-1671 ,DS,DS,26.9 ,21.5 ,24.1 ,22.9 ,0.24 ,21.4 ,24.6 ,16.9 ,23.8 ,24.0 ,24.3 ,21.9 ,23.8 ,22.0 ,24.4 ,24.7 ,24.9 ,19.9 ,22.0 ,181.5 ,16.8 ,17.0 ,14.9 ,4.12 ,510 ,-,17.90 ,-,0.46 ,19.8 ,0.07 ,0.06 ,1.60 ,0.98 ,0.12 ,,18.4 ,34.95 ,""
2014/4/18 23:00,-1420 ,-1671 ,DS,DS,27.0 ,21.5 ,24.1 ,22.9 ,0.24 ,21.4 ,24.7 ,16.9 ,23.7 ,24.1 ,24.3 ,22.0 ,23.9 ,22.0 ,24.4 ,24.7 ,24.9 ,19.9 ,22.0 ,181.6 ,16.8 ,17.0 ,14.5 ,3.99 ,510 ,-,17.90 ,-,0.46 ,20.9 ,0.07 ,0.06 ,1.60 ,0.98 ,0.12 ,,18.1 ,34.32 ,""
2014/4/19 5:00,-1422 ,-1668 ,DS,DS,26.9 ,21.5 ,24.1 ,22.9 ,0.24 ,21.4 ,24.7 ,16.9 ,23.8 ,24.1 ,24.3 ,22.0 ,23.9 ,22.0 ,24.4 ,24.7 ,24.9 ,20.0 ,22.0 ,181.6 ,16.8 ,17.0 ,14.3 ,3.99 ,510 ,-,17.90 ,-,0.46 ,20.8 ,0.07 ,0.06 ,1.60 ,0.98 ,0.12 ,,17.8 ,33.64 ,""
2014/4/19 11:00,-1467 ,-1689 ,DS,DS,27.0 ,21.6 ,24.2 ,23.0 ,0.24 ,21.5 ,24.7 ,16.9 ,23.8 ,24.1 ,24.4 ,22.0 ,23.9 ,22.0 ,24.5 ,24.7 ,24.9 ,20.0 ,22.1 ,182.0 ,16.8 ,17.0 ,14.1 ,3.99 ,510 ,-,17.90 ,-,0.46 ,20.5 ,0.07 ,0.06 ,1.60 ,0.98 ,0.12 ,,17.6 ,33.04 ,""
2014/4/19 17:00,-1482 ,-1698 ,DS,DS,27.0 ,21.6 ,24.2 ,23.0 ,0.24 ,21.5 ,24.7 ,16.9 ,23.8 ,24.1 ,24.4 ,22.1 ,23.9 ,22.0 ,24.5 ,24.7 ,24.9 ,20.0 ,22.1 ,182.0 ,16.8 ,17.0 ,13.9 ,3.92 ,510 ,-,17.90 ,-,0.46 ,20.4 ,0.07 ,0.07 ,1.60 ,0.98 ,0.12 ,,17.4 ,66.41 ,""
2014/4/19 23:00,-1514 ,-1714 ,DS,DS,27.1 ,21.6 ,24.2 ,23.0 ,0.23 ,21.5 ,24.7 ,16.8 ,23.8 ,24.1 ,24.4 ,22.1 ,24.0 ,22.1 ,24.5 ,24.8 ,24.9 ,20.0 ,22.1 ,182.3 ,16.8 ,17.0 ,13.7 ,3.83 ,510 ,-,17.90 ,-,0.46 ,21.1 ,0.07 ,0.07 ,1.60 ,0.98 ,0.12 ,,17.0 ,66.38 ,""
2014/4/20 5:00,-1519 ,-1709 ,DS,DS,27.1 ,21.6 ,24.2 ,23.0 ,0.22 ,21.5 ,24.7 ,16.7 ,23.8 ,24.1 ,24.4 ,22.1 ,24.0 ,22.1 ,24.5 ,24.9 ,25.0 ,20.1 ,22.1 ,182.2 ,16.8 ,17.0 ,13.3 ,3.83 ,510 ,-,17.90 ,-,0.46 ,21.0 ,0.07 ,0.07 ,1.60 ,0.98 ,0.12 ,,16.4 ,66.33 ,""
2014/4/20 11:00,-1502 ,-1699 ,DS,DS,27.1 ,21.6 ,24.2 ,23.1 ,0.23 ,21.6 ,24.8 ,16.8 ,23.8 ,24.1 ,24.4 ,22.1 ,24.1 ,22.2 ,24.5 ,24.7 ,25.0 ,20.1 ,22.1 ,182.2 ,16.8 ,17.0 ,13.4 ,3.80 ,510 ,-,17.90 ,-,0.46 ,20.5 ,0.07 ,0.07 ,1.60 ,0.98 ,0.12 ,,16.2 ,66.28 ,""
2014/4/20 17:00,-1470 ,-1679 ,DS,DS,27.1 ,21.7 ,24.2 ,23.1 ,0.24 ,21.5 ,24.7 ,16.8 ,23.9 ,24.2 ,24.5 ,22.2 ,24.1 ,22.2 ,24.6 ,24.8 ,25.0 ,20.2 ,22.2 ,182.1 ,16.8 ,17.0 ,13.0 ,3.80 ,510 ,-,17.90 ,-,0.46 ,20.5 ,0.07 ,0.06 ,1.60 ,0.98 ,0.12 ,,16.3 ,66.25 ,""
2014/4/20 23:00,-1453 ,-1670 ,DS,DS,27.1 ,21.7 ,24.3 ,23.2 ,0.24 ,21.5 ,24.8 ,16.9 ,23.9 ,24.2 ,24.5 ,22.2 ,24.1 ,22.2 ,24.6 ,24.8 ,25.1 ,20.2 ,22.2 ,182.0 ,16.8 ,17.0 ,13.1 ,3.70 ,510 ,-,17.90 ,-,0.46 ,20.3 ,0.07 ,0.06 ,1.60 ,0.98 ,0.12 ,,16.4 ,66.20 ,""
2014/4/21 5:00,-1421 ,-1654 ,DS,DS,27.1 ,21.7 ,24.3 ,23.3 ,0.23 ,21.6 ,24.8 ,17.0 ,23.9 ,24.2 ,24.5 ,22.2 ,24.1 ,22.3 ,24.6 ,24.8 ,25.0 ,20.2 ,22.2 ,181.8 ,16.8 ,17.0 ,13.4 ,3.73 ,510 ,-,17.90 ,-,0.46 ,20.5 ,0.07 ,0.06 ,1.59 ,0.98 ,0.12 ,,16.6 ,66.15 ,""
2014/4/21 11:00,-1395 ,-1637 ,DS,DS,27.1 ,21.7 ,24.3 ,23.3 ,0.24 ,21.5 ,24.8 ,17.0 ,23.9 ,24.3 ,24.5 ,22.3 ,24.1 ,22.3 ,24.6 ,24.8 ,25.1 ,20.2 ,22.3 ,181.6 ,16.8 ,17.1 ,13.8 ,3.70 ,510 ,-,17.90 ,-,0.46 ,20.8 ,0.07 ,0.06 ,1.60 ,0.98 ,0.12 ,,17.0 ,46.57 ,""
2014/4/21 17:00,-1379 ,-1639 ,DS,DS,27.1 ,21.7 ,24.3 ,23.3 ,0.24 ,21.5 ,24.8 ,17.2 ,23.9 ,24.3 ,24.5 ,22.3 ,24.2 ,22.3 ,24.6 ,24.8 ,25.1 ,20.3 ,22.3 ,181.5 ,16.8 ,17.0 ,14.3 ,3.76 ,510 ,-,17.90 ,-,0.46 ,20.3 ,0.07 ,0.06 ,1.60 ,0.98 ,0.12 ,,17.4 ,32.70 ,""
2014/4/21 23:00,-1353 ,-1626 ,DS,DS,27.1 ,21.8 ,24.3 ,23.3 ,0.24 ,21.6 ,24.8 ,17.2 ,23.9 ,24.3 ,24.5 ,22.3 ,24.2 ,22.3 ,24.6 ,24.8 ,25.1 ,20.3 ,22.3 ,181.4 ,16.8 ,17.1 ,14.8 ,3.86 ,510 ,-,17.90 ,-,0.46 ,20.5 ,0.07 ,0.06 ,1.59 ,0.98 ,0.12 ,,17.6 ,32.67 ,""
2014/4/22 5:00,-1330 ,-1626 ,DS,DS,27.1 ,21.8 ,24.4 ,23.4 ,0.25 ,21.6 ,24.9 ,17.3 ,23.9 ,24.3 ,24.5 ,22.3 ,24.2 ,22.4 ,24.6 ,24.8 ,25.1 ,20.4 ,22.3 ,181.2 ,16.8 ,17.1 ,15.2 ,3.86 ,510 ,-,17.90 ,-,0.46 ,20.8 ,0.07 ,0.06 ,1.59 ,0.98 ,0.12 ,,17.6 ,32.54 ,""
2014/4/22 11:00,-1330 ,-1630 ,DS,DS,27.1 ,21.8 ,24.4 ,23.3 ,0.25 ,21.6 ,24.9 ,17.3 ,23.9 ,24.3 ,24.5 ,22.3 ,24.2 ,22.4 ,24.6 ,24.8 ,25.1 ,20.4 ,22.3 ,181.3 ,16.8 ,17.1 ,15.5 ,3.86 ,510 ,-,16.84 ,-,0.46 ,20.5 ,0.07 ,0.06 ,1.60 ,0.98 ,0.12 ,,17.7 ,32.42 ,""
2014/4/22 17:00,-1329 ,-1630 ,DS,DS,27.1 ,21.8 ,24.4 ,23.4 ,0.24 ,21.6 ,24.9 ,17.3 ,23.9 ,24.3 ,24.5 ,22.4 ,24.2 ,22.4 ,24.6 ,24.8 ,25.1 ,20.4 ,22.4 ,181.3 ,16.8 ,17.1 ,15.7 ,3.79 ,509 ,-,16.83 ,-,0.46 ,20.6 ,0.07 ,0.06 ,1.60 ,0.98 ,0.12 ,,17.7 ,66.38 ,""
2014/4/22 23:00,-1360 ,-1650 ,DS,DS,27.1 ,21.8 ,24.4 ,23.4 ,0.24 ,21.7 ,24.9 ,17.3 ,24.0 ,24.3 ,24.6 ,22.3 ,24.2 ,22.4 ,24.6 ,24.9 ,25.1 ,20.4 ,22.4 ,181.5 ,16.9 ,17.1 ,15.6 ,3.86 ,509 ,-,16.83 ,-,0.46 ,20.5 ,0.07 ,0.06 ,1.60 ,0.98 ,0.12 ,,17.7 ,66.38 ,""
2014/4/23 5:00,-1372 ,-1655 ,DS,DS,27.1 ,21.8 ,24.4 ,23.4 ,0.24 ,21.7 ,24.9 ,17.3 ,24.0 ,24.3 ,24.6 ,22.3 ,24.2 ,22.4 ,24.6 ,24.9 ,25.1 ,20.4 ,22.4 ,181.5 ,16.9 ,17.1 ,15.4 ,3.73 ,509 ,-,16.83 ,-,0.46 ,20.5 ,0.07 ,0.06 ,1.60 ,0.98 ,0.12 ,,17.4 ,66.38 ,""
2014/4/23 11:00,-1377 ,-1657 ,DS,DS,27.1 ,21.8 ,24.4 ,23.4 ,0.25 ,21.7 ,24.9 ,17.2 ,24.0 ,24.3 ,24.6 ,22.4 ,24.2 ,22.4 ,24.6 ,24.9 ,25.1 ,20.4 ,22.4 ,181.6 ,16.9 ,17.1 ,-,-,495 ,-,16.64 ,-,0.45 ,20.3 ,0.07 ,0.06 ,1.60 ,0.98 ,0.12 ,,17.2 ,66.34 ,""
2014/4/23 17:00,-1380 ,-1660 ,DS,DS,27.1 ,21.9 ,24.4 ,23.4 ,0.25 ,21.7 ,24.9 ,17.3 ,24.1 ,24.4 ,24.6 ,22.4 ,24.3 ,22.4 ,24.7 ,24.9 ,25.1 ,20.4 ,22.4 ,181.6 ,16.9 ,17.1 ,-,-,492 ,-,16.59 ,-,0.45 ,20.2 ,0.07 ,0.06 ,1.60 ,0.98 ,0.12 ,,17.6 ,66.33 ,""
2014/4/23 23:00,-1418 ,-1676 ,DS,DS,27.2 ,21.9 ,24.4 ,23.5 ,0.24 ,21.7 ,24.9 ,17.3 ,24.0 ,24.4 ,24.6 ,22.4 ,24.2 ,22.4 ,24.7 ,24.9 ,25.1 ,20.4 ,22.5 ,181.9 ,16.9 ,17.1 ,-,-,492 ,-,16.59 ,-,0.45 ,20.2 ,0.07 ,0.06 ,1.59 ,0.98 ,0.12 ,,17.6 ,66.31 ,""
2014/4/24 5:00,-1455 ,-1679 ,DS,DS,27.2 ,22.0 ,24.5 ,23.4 ,0.23 ,21.8 ,24.9 ,17.2 ,24.1 ,24.4 ,24.6 ,22.4 ,24.2 ,22.4 ,24.7 ,24.9 ,25.1 ,20.4 ,22.5 ,182.1 ,16.9 ,17.1 ,-,-,493 ,-,16.61 ,-,0.45 ,19.7 ,0.07 ,0.07 ,1.60 ,0.98 ,0.12 ,,17.3 ,66.27 ,""
2014/4/24 11:00,-1467 ,-1684 ,DS,DS,27.2 ,21.9 ,24.5 ,23.4 ,0.25 ,21.8 ,24.9 ,17.3 ,24.1 ,24.4 ,24.6 ,22.4 ,24.2 ,22.4 ,24.7 ,24.9 ,25.2 ,20.4 ,22.5 ,182.3 ,16.9 ,17.1 ,-,-,492 ,-,16.59 ,-,0.45 ,20.2 ,0.07 ,0.07 ,1.60 ,0.98 ,0.12 ,,17.0 ,42.81 ,""
2014/4/24 17:00,-1450 ,-1673 ,DS,DS,27.2 ,21.9 ,24.5 ,23.4 ,0.24 ,21.8 ,25.0 ,17.3 ,24.1 ,24.4 ,24.7 ,22.4 ,24.3 ,22.5 ,24.7 ,25.0 ,25.2 ,20.4 ,22.5 ,182.2 ,16.9 ,17.1 ,-,-,509 ,-,16.83 ,-,0.45 ,20.3 ,0.07 ,0.06 ,1.60 ,0.98 ,0.12 ,,17.4 ,33.20 ,""
2014/4/24 23:00,-1459 ,-1674 ,DS,DS,27.3 ,21.9 ,24.5 ,23.5 ,0.24 ,21.8 ,25.0 ,17.3 ,24.1 ,24.4 ,24.7 ,22.5 ,24.3 ,22.5 ,24.7 ,25.0 ,25.2 ,20.4 ,22.5 ,182.3 ,16.9 ,17.1 ,-,-,509 ,-,16.83 ,-,0.46 ,20.6 ,0.07 ,0.06 ,1.60 ,0.98 ,0.12 ,,17.6 ,33.02 ,""
2014/4/25 5:00,-1461 ,-1673 ,DS,DS,27.3 ,21.9 ,24.5 ,23.5 ,0.25 ,21.8 ,25.0 ,17.3 ,24.1 ,24.4 ,24.7 ,22.5 ,24.3 ,22.5 ,24.7 ,25.0 ,25.2 ,20.4 ,22.5 ,182.3 ,16.9 ,17.1 ,-,-,509 ,-,16.83 ,-,0.46 ,20.0 ,0.07 ,0.06 ,1.60 ,0.98 ,0.12 ,,17.4 ,32.52 ,""
2014/4/25 11:00,-1464 ,-1673 ,DS,DS,27.3 ,21.9 ,24.5 ,23.5 ,0.24 ,21.9 ,25.0 ,17.3 ,24.1 ,24.4 ,24.7 ,22.5 ,24.3 ,22.5 ,24.8 ,25.0 ,25.2 ,20.5 ,22.5 ,182.4 ,17.0 ,17.1 ,-,-,509 ,-,16.83 ,-,0.46 ,20.3 ,0.07 ,0.06 ,1.60 ,0.98 ,0.12 ,,17.5 ,32.28 ,""
2014/4/25 17:00,-1442 ,-1664 ,DS,DS,27.3 ,21.9 ,24.5 ,23.5 ,0.24 ,21.9 ,25.0 ,17.4 ,24.1 ,24.4 ,24.7 ,22.5 ,24.3 ,22.5 ,24.7 ,25.0 ,25.3 ,20.5 ,22.5 ,182.3 ,17.0 ,17.2 ,-,-,509 ,-,16.83 ,-,0.46 ,20.0 ,0.07 ,0.06 ,1.60 ,0.98 ,0.12 ,,17.7 ,66.36 ,""
2014/4/25 23:00,-1456 ,-1677 ,DS,DS,27.3 ,22.0 ,24.6 ,23.5 ,0.24 ,21.9 ,25.0 ,17.5 ,24.1 ,24.5 ,24.7 ,22.5 ,24.3 ,22.5 ,24.8 ,25.0 ,25.3 ,20.5 ,22.6 ,182.4 ,17.0 ,17.2 ,-,-,509 ,-,16.83 ,-,0.46 ,20.1 ,0.07 ,0.06 ,1.59 ,0.98 ,0.12 ,,18.0 ,66.36 ,""
2014/4/26 5:00,-1459 ,-1677 ,DS,DS,27.3 ,22.0 ,24.6 ,23.6 ,0.25 ,21.9 ,25.1 ,17.5 ,24.2 ,24.5 ,24.7 ,22.6 ,24.3 ,22.5 ,24.8 ,25.1 ,25.2 ,20.5 ,22.6 ,182.4 ,17.0 ,17.2 ,-,-,509 ,-,16.83 ,-,0.46 ,20.2 ,0.07 ,0.06 ,1.60 ,0.98 ,0.12 ,,18.0 ,66.35 ,""
2014/4/26 11:00,-1466 ,-1677 ,DS,DS,27.4 ,22.0 ,24.6 ,23.6 ,0.25 ,21.9 ,25.1 ,17.5 ,24.2 ,24.5 ,24.7 ,22.6 ,24.4 ,22.5 ,24.8 ,25.1 ,25.3 ,20.6 ,22.5 ,182.5 ,17.0 ,17.2 ,-,-,509 ,-,16.83 ,-,0.46 ,20.1 ,0.07 ,0.06 ,1.60 ,0.98 ,0.12 ,,17.9 ,66.35 ,""
2014/4/26 17:00,-1448 ,-1669 ,DS,DS,27.3 ,22.0 ,24.6 ,23.6 ,0.24 ,22.0 ,25.1 ,17.6 ,24.2 ,24.6 ,24.8 ,22.6 ,24.4 ,22.5 ,24.9 ,25.1 ,25.3 ,20.6 ,22.6 ,182.5 ,17.0 ,17.2 ,19.5 ,4.12 ,509 ,-,16.83 ,-,0.46 ,20.0 ,0.06 ,0.06 ,1.60 ,0.98 ,0.12 ,,18.3 ,66.36 ,""
2014/4/26 23:00,-1455 ,-1679 ,DS,DS,27.4 ,22.1 ,24.6 ,23.6 ,0.24 ,22.0 ,25.1 ,17.7 ,24.2 ,24.6 ,24.8 ,22.7 ,24.4 ,22.6 ,24.9 ,25.1 ,25.3 ,20.6 ,22.6 ,182.6 ,17.0 ,17.2 ,22.8 ,3.96 ,509 ,-,16.83 ,-,0.46 ,20.5 ,0.07 ,0.06 ,1.67 ,0.98 ,0.12 ,,18.7 ,66.32 ,""
2014/4/27 5:00,-1437 ,-1671 ,DS,DS,27.4 ,22.1 ,24.7 ,23.6 ,0.25 ,22.0 ,25.2 ,17.7 ,24.2 ,24.6 ,24.8 ,22.7 ,24.4 ,22.6 ,24.9 ,25.1 ,25.3 ,20.7 ,22.6 ,182.5 ,17.0 ,17.2 ,22.4 ,3.89 ,509 ,-,16.83 ,-,0.46 ,19.8 ,0.06 ,0.06 ,1.67 ,0.98 ,0.12 ,,18.7 ,66.33 ,""
2014/4/27 11:00,-1420 ,-1662 ,DS,DS,27.4 ,22.1 ,24.7 ,23.6 ,0.25 ,22.0 ,25.2 ,17.8 ,24.3 ,24.6 ,24.9 ,22.8 ,24.4 ,22.6 ,24.9 ,25.1 ,25.3 ,20.7 ,22.6 ,182.4 ,17.0 ,17.2 ,21.5 ,3.79 ,509 ,-,16.83 ,-,0.46 ,19.6 ,0.06 ,0.05 ,1.86 ,0.98 ,0.12 ,,18.8 ,35.65 ,""
2014/4/27 17:00,-1383 ,-1640 ,DS,DS,27.4 ,22.1 ,24.7 ,23.7 ,0.25 ,22.1 ,25.2 ,17.8 ,24.3 ,24.6 ,24.9 ,22.8 ,24.5 ,22.6 ,24.9 ,25.2 ,25.4 ,20.7 ,22.6 ,182.2 ,17.1 ,17.2 ,20.4 ,3.76 ,509 ,-,16.83 ,-,0.46 ,19.5 ,0.06 ,0.05 ,2.32 ,0.98 ,0.12 ,,19.1 ,35.57 ,""
2014/4/27 23:00,-1380 ,-1641 ,DS,DS,27.4 ,22.2 ,24.7 ,23.8 ,0.25 ,22.1 ,25.2 ,17.9 ,24.4 ,24.7 ,24.9 ,22.9 ,24.5 ,22.7 ,24.9 ,25.2 ,25.4 ,20.8 ,22.7 ,182.2 ,17.1 ,17.2 ,20.0 ,3.50 ,509 ,-,16.83 ,-,0.46 ,19.8 ,0.06 ,0.05 ,1.62 ,0.98 ,0.12 ,,19.3 ,35.49 ,""
2014/4/28 5:00,-1363 ,-1640 ,DS,DS,27.4 ,22.2 ,24.7 ,23.8 ,0.24 ,22.1 ,25.3 ,17.9 ,24.4 ,24.7 ,24.9 ,22.9 ,24.5 ,22.7 ,24.9 ,25.2 ,25.4 ,20.8 ,22.6 ,182.1 ,17.1 ,17.2 ,19.7 ,3.36 ,509 ,-,16.83 ,-,0.46 ,20.3 ,0.06 ,0.05 ,1.98 ,0.98 ,0.12 ,,19.3 ,35.08 ,""
2014/4/28 11:00,-1356 ,-1635 ,DS,DS,27.5 ,22.2 ,24.7 ,23.8 ,0.25 ,22.2 ,25.3 ,17.9 ,24.4 ,24.7 ,24.9 ,22.9 ,24.5 ,22.7 ,25.0 ,25.3 ,25.4 ,20.8 ,22.7 ,182.0 ,17.1 ,17.2 ,-,-,509 ,-,16.83 ,-,0.46 ,20.1 ,0.06 ,0.05 ,1.58 ,0.98 ,0.12 ,,19.1 ,34.69 ,""
2014/4/28 17:00,-1343 ,-1638 ,DS,DS,27.5 ,22.3 ,24.8 ,23.9 ,0.25 ,22.2 ,25.3 ,18.0 ,24.5 ,24.7 ,24.9 ,23.0 ,24.5 ,22.8 ,25.0 ,25.3 ,25.5 ,20.9 ,22.7 ,182.0 ,17.1 ,17.2 ,-,-,509 ,-,16.83 ,-,0.46 ,20.4 ,0.05 ,0.05 ,3.35 ,0.98 ,0.12 ,,19.4 ,66.40 ,""
2014/4/28 23:00,-1354 ,-1650 ,DS,DS,27.5 ,22.3 ,24.8 ,23.9 ,0.25 ,22.2 ,25.3 ,18.0 ,24.5 ,24.7 ,25.0 ,23.0 ,24.6 ,22.8 ,25.0 ,25.3 ,25.5 ,20.9 ,22.8 ,182.1 ,17.1 ,17.2 ,-,-,509 ,-,16.83 ,-,0.46 ,20.3 ,0.05 ,0.05 ,1.62 ,0.98 ,0.12 ,,19.5 ,66.39 ,""
2014/4/29 5:00,-1368 ,-1658 ,DS,DS,27.5 ,22.3 ,24.8 ,24.0 ,0.24 ,22.3 ,25.3 ,18.0 ,24.5 ,24.8 ,25.0 ,23.1 ,24.6 ,22.9 ,25.1 ,25.3 ,25.5 ,21.0 ,22.9 ,182.2 ,17.1 ,17.3 ,-,-,509 ,-,16.83 ,-,0.46 ,19.5 ,0.05 ,0.05 ,1.58 ,0.97 ,0.12 ,,19.4 ,66.42 ,""
2014/4/29 11:00,-1388 ,-1665 ,DS,DS,27.5 ,22.4 ,24.9 ,23.9 ,0.24 ,22.3 ,25.3 ,17.9 ,24.5 ,24.8 ,25.1 ,23.1 ,24.6 ,22.9 ,25.1 ,25.4 ,25.6 ,21.0 ,22.9 ,182.3 ,17.1 ,17.3 ,-,-,509 ,-,16.83 ,-,0.46 ,20.5 ,0.05 ,0.05 ,1.58 ,0.98 ,0.12 ,,19.2 ,66.45 ,""
2014/4/29 17:00,-1355 ,-1646 ,DS,DS,27.6 ,22.4 ,24.9 ,24.0 ,0.23 ,22.3 ,25.4 ,17.9 ,24.6 ,24.9 ,25.1 ,23.2 ,24.7 ,22.9 ,25.1 ,25.4 ,25.6 ,21.0 ,22.9 ,182.1 ,17.1 ,17.3 ,-,-,509 ,-,16.83 ,-,0.46 ,20.6 ,0.06 ,0.06 ,1.58 ,0.97 ,0.12 ,,18.8 ,66.41 ,""
2014/4/29 23:00,-1350 ,-1642 ,DS,DS,27.6 ,22.4 ,24.9 ,24.0 ,0.23 ,22.4 ,25.4 ,17.9 ,24.6 ,24.9 ,25.1 ,23.3 ,24.7 ,22.9 ,25.1 ,25.5 ,25.6 ,21.0 ,22.9 ,182.0 ,17.1 ,17.3 ,-,-,509 ,-,16.83 ,-,0.46 ,20.3 ,0.06 ,0.06 ,1.58 ,0.97 ,0.12 ,,18.5 ,66.40 ,""
2014/4/30 5:00,-1330 ,-1631 ,DS,DS,27.6 ,22.4 ,24.9 ,24.1 ,0.23 ,22.4 ,25.4 ,18.0 ,24.7 ,24.9 ,25.1 ,23.3 ,24.7 ,22.9 ,25.2 ,25.4 ,25.6 ,21.1 ,22.9 ,181.9 ,17.1 ,17.3 ,-,-,509 ,-,16.83 ,-,0.46 ,20.4 ,0.06 ,0.05 ,1.58 ,0.97 ,0.12 ,,18.2 ,66.37 ,""
2014/4/30 11:00,-1315 ,-1633 ,DS,DS,27.6 ,22.4 ,25.0 ,24.1 ,0.24 ,22.4 ,25.4 ,18.1 ,24.7 ,24.9 ,25.2 ,23.3 ,24.7 ,22.9 ,25.2 ,25.4 ,25.6 ,21.1 ,23.0 ,181.8 ,17.1 ,17.3 ,-,-,509 ,-,16.83 ,-,0.46 ,20.3 ,0.06 ,0.05 ,1.58 ,0.97 ,0.12 ,,18.1 ,44.58 ,""
2014/4/30 17:00,-1300 ,-1634 ,DS,DS,27.6 ,22.5 ,25.0 ,24.2 ,0.23 ,22.5 ,25.5 ,18.2 ,24.7 ,24.9 ,25.2 ,23.3 ,24.7 ,23.0 ,25.2 ,25.5 ,25.7 ,21.3 ,23.0 ,181.7 ,17.1 ,17.3 ,23.7 ,3.68 ,509 ,-,16.83 ,-,0.46 ,20.1 ,0.06 ,0.05 ,1.58 ,0.97 ,0.12 ,,18.5 ,35.46 ,""
2014/4/30 23:00,-1272 ,-1628 ,DS,DS,27.6 ,22.5 ,25.1 ,24.2 ,0.24 ,22.5 ,25.5 ,18.2 ,24.8 ,24.9 ,25.2 ,23.4 ,24.8 ,23.0 ,25.3 ,25.5 ,25.7 ,21.3 ,23.1 ,181.6 ,17.1 ,17.3 ,23.5 ,3.79 ,509 ,-,16.83 ,-,0.46 ,20.3 ,0.06 ,0.05 ,1.58 ,0.97 ,0.12 ,,18.7 ,35.53 ,""
2014/5/1 5:00,-1260 ,-1626 ,DS,DS,27.6 ,22.5 ,25.1 ,24.2 ,0.24 ,22.5 ,25.5 ,18.3 ,24.8 ,25.0 ,25.3 ,23.5 ,24.9 ,23.1 ,25.3 ,25.5 ,25.8 ,21.3 ,23.1 ,181.5 ,17.2 ,17.3 ,23.0 ,3.95 ,509 ,-,16.83 ,-,0.46 ,20.3 ,0.06 ,0.05 ,1.58 ,0.97 ,0.12 ,,18.9 ,35.61 ,""
2014/5/1 11:00,-1228 ,-1623 ,DS,DS,27.6 ,22.5 ,25.1 ,24.3 ,0.26 ,22.6 ,25.6 ,18.4 ,24.7 ,25.1 ,25.3 ,23.5 ,24.9 ,23.1 ,25.3 ,25.5 ,25.8 ,21.3 ,23.1 ,181.2 ,17.2 ,17.3 ,22.2 ,5.05 ,509 ,-,16.83 ,-,0.46 ,20.1 ,0.06 ,0.05 ,1.58 ,0.98 ,0.12 ,,19.2 ,35.70 ,""
2014/5/1 17:00,-1208 ,-1627 ,DS,DS,27.7 ,22.6 ,25.1 ,24.3 ,0.26 ,22.6 ,25.6 ,18.5 ,24.8 ,25.1 ,25.3 ,23.6 ,24.9 ,23.1 ,25.3 ,25.6 ,25.8 ,21.4 ,23.2 ,181.1 ,17.2 ,17.3 ,22.1 ,5.25 ,509 ,-,16.83 ,-,0.46 ,20.5 ,0.05 ,0.05 ,1.58 ,0.97 ,0.12 ,,19.5 ,66.41 ,""
2014/5/1 23:00,-1228 ,-1643 ,DS,DS,27.7 ,22.6 ,25.1 ,24.3 ,0.25 ,22.7 ,25.6 ,18.5 ,24.9 ,25.1 ,25.3 ,23.6 ,24.9 ,23.1 ,25.3 ,25.6 ,25.8 ,21.3 ,23.1 ,181.3 ,17.2 ,17.3 ,21.8 ,5.15 ,509 ,-,16.83 ,-,0.46 ,20.1 ,0.05 ,0.05 ,1.58 ,0.97 ,0.12 ,,19.6 ,66.43 ,""
2014/5/2 5:00,-1234 ,-1645 ,DS,DS,27.7 ,22.6 ,25.2 ,24.3 ,0.24 ,22.7 ,25.6 ,18.6 ,24.9 ,25.1 ,25.3 ,23.6 ,24.9 ,23.1 ,25.4 ,25.6 ,25.8 ,21.3 ,23.2 ,181.2 ,17.2 ,17.3 ,21.5 ,5.02 ,509 ,-,16.83 ,-,0.46 ,21.0 ,0.06 ,0.05 ,1.58 ,0.97 ,0.12 ,,19.5 ,66.42 ,""
2014/5/2 11:00,-1232 ,-1643 ,DS,DS,27.8 ,22.9 ,25.2 ,24.4 ,0.24 ,22.7 ,25.7 ,18.6 ,24.9 ,25.1 ,25.3 ,23.6 ,24.9 ,23.2 ,25.4 ,25.7 ,25.8 ,21.4 ,23.2 ,181.3 ,17.2 ,17.3 ,21.4 ,5.02 ,509 ,-,16.83 ,-,0.46 ,20.7 ,0.06 ,0.05 ,1.58 ,0.97 ,0.12 ,,19.9 ,66.38 ,""
2014/5/2 17:00,-1234 ,-1643 ,DS,DS,27.8 ,22.7 ,25.2 ,24.4 ,0.24 ,22.7 ,25.7 ,18.7 ,24.9 ,25.2 ,25.4 ,23.7 ,25.0 ,23.2 ,25.4 ,25.7 ,25.9 ,21.5 ,23.3 ,181.4 ,17.2 ,17.4 ,20.9 ,4.91 ,509 ,-,16.83 ,-,0.46 ,20.3 ,0.05 ,0.05 ,1.58 ,0.98 ,0.12 ,,20.3 ,66.40 ,""
2014/5/2 23:00,-1242 ,-1647 ,DS,DS,27.8 ,22.7 ,25.2 ,24.5 ,0.25 ,22.8 ,25.7 ,18.7 ,24.9 ,25.2 ,25.4 ,23.7 ,25.0 ,23.3 ,25.4 ,25.7 ,25.9 ,21.5 ,23.3 ,181.4 ,17.2 ,17.4 ,20.5 ,4.91 ,509 ,-,16.83 ,-,0.46 ,20.2 ,0.05 ,0.05 ,1.58 ,0.97 ,0.12 ,,20.4 ,66.41 ,""
2014/5/3 5:00,-1233 ,-1641 ,DS,DS,27.8 ,22.8 ,25.3 ,24.5 ,0.24 ,22.8 ,25.8 ,18.7 ,24.9 ,25.2 ,25.4 ,23.8 ,25.0 ,23.3 ,25.4 ,25.7 ,26.0 ,21.5 ,23.3 ,181.3 ,17.2 ,17.4 ,20.4 ,4.86 ,509 ,-,16.83 ,-,0.46 ,20.7 ,0.05 ,0.05 ,1.58 ,0.97 ,0.12 ,,20.2 ,66.40 ,""
2014/5/3 11:00,-1228 ,-1639 ,DS,DS,27.8 ,22.8 ,25.3 ,24.5 ,0.23 ,22.8 ,25.8 ,18.7 ,25.0 ,25.3 ,25.5 ,23.8 ,25.1 ,23.3 ,25.5 ,25.7 ,26.0 ,21.6 ,23.3 ,181.3 ,17.2 ,17.4 ,20.5 ,4.72 ,509 ,-,16.83 ,-,0.46 ,20.6 ,0.05 ,0.05 ,1.58 ,0.97 ,0.12 ,,20.0 ,39.72 ,""
2014/5/3 17:00,-1199 ,-1626 ,DS,DS,27.8 ,22.8 ,25.3 ,24.5 ,0.24 ,22.9 ,25.8 ,18.8 ,25.0 ,25.3 ,25.5 ,23.8 ,25.1 ,23.3 ,25.5 ,25.8 ,26.0 ,21.6 ,23.3 ,181.1 ,17.2 ,17.4 ,19.9 ,4.81 ,509 ,-,16.83 ,-,0.46 ,20.6 ,0.05 ,0.05 ,1.58 ,0.97 ,0.12 ,,20.3 ,37.90 ,""
2014/5/3 23:00,-1257 ,-1661 ,DS,DS,27.9 ,22.9 ,25.4 ,24.6 ,0.22 ,22.9 ,25.8 ,18.8 ,25.0 ,25.3 ,25.5 ,23.9 ,25.1 ,23.4 ,25.5 ,25.8 ,26.0 ,21.7 ,23.4 ,181.4 ,17.2 ,17.4 ,19.8 ,4.72 ,509 ,-,16.83 ,-,0.46 ,20.5 ,0.06 ,0.05 ,1.58 ,0.97 ,0.12 ,,20.4 ,37.71 ,""
2014/5/4 5:00,-1299 ,-1668 ,DS,DS,27.9 ,22.8 ,25.4 ,24.6 ,0.23 ,22.9 ,25.9 ,18.7 ,25.1 ,25.3 ,25.6 ,23.9 ,25.1 ,23.4 ,25.6 ,25.8 ,26.0 ,21.7 ,23.4 ,181.6 ,17.2 ,17.4 ,19.5 ,4.65 ,509 ,-,16.83 ,-,0.46 ,20.0 ,0.06 ,0.05 ,1.58 ,0.97 ,0.12 ,,20.1 ,36.85 ,""
2014/5/4 11:00,-1301 ,-1673 ,DS,DS,28.0 ,23.0 ,25.4 ,24.6 ,0.23 ,22.9 ,25.9 ,18.7 ,25.1 ,25.3 ,25.6 ,23.9 ,25.2 ,23.5 ,25.6 ,25.9 ,26.1 ,21.7 ,23.5 ,181.7 ,17.2 ,17.4 ,19.5 ,4.52 ,509 ,-,16.83 ,-,0.46 ,19.5 ,0.06 ,0.05 ,1.58 ,0.97 ,0.12 ,,20.0 ,36.27 ,""
2014/5/4 17:00,-1301 ,-1666 ,DS,DS,28.0 ,22.9 ,25.4 ,24.7 ,0.24 ,23.0 ,25.9 ,18.8 ,25.1 ,25.4 ,25.6 ,24.0 ,25.2 ,23.5 ,25.6 ,25.9 ,26.1 ,21.7 ,23.5 ,181.7 ,17.3 ,17.5 ,18.6 ,4.49 ,509 ,-,16.83 ,-,0.46 ,20.0 ,0.06 ,0.05 ,1.58 ,0.97 ,0.12 ,,20.1 ,36.04 ,""
2014/5/4 23:00,-1318 ,-1677 ,DS,DS,28.1 ,22.9 ,25.5 ,24.7 ,0.24 ,23.0 ,26.0 ,18.8 ,25.1 ,25.4 ,25.7 ,24.0 ,25.3 ,23.5 ,25.7 ,26.0 ,26.1 ,21.8 ,23.6 ,181.9 ,17.3 ,17.5 ,18.1 ,4.46 ,509 ,-,16.83 ,-,0.46 ,20.0 ,0.06 ,0.06 ,1.58 ,0.97 ,0.12 ,,20.2 ,35.70 ,""
2014/5/5 5:00,-1296 ,-1660 ,DS,DS,28.1 ,22.9 ,25.5 ,24.7 ,0.24 ,23.1 ,26.0 ,18.9 ,25.1 ,25.4 ,25.7 ,24.0 ,25.3 ,23.6 ,25.7 ,26.0 ,26.2 ,21.9 ,23.6 ,181.8 ,17.3 ,17.5 ,18.0 ,4.42 ,509 ,-,16.83 ,-,0.46 ,20.5 ,0.06 ,0.05 ,1.58 ,0.97 ,0.12 ,,20.1 ,35.37 ,""
2014/5/5 11:00,-1282 ,-1656 ,DS,DS,28.2 ,23.0 ,25.5 ,24.8 ,0.24 ,23.1 ,26.0 ,18.9 ,25.2 ,25.5 ,25.7 ,24.1 ,25.3 ,23.6 ,25.8 ,26.0 ,26.2 ,21.9 ,23.6 ,181.7 ,17.3 ,17.5 ,18.0 ,4.36 ,509 ,-,16.83 ,-,0.46 ,19.8 ,0.06 ,0.05 ,1.58 ,0.97 ,0.12 ,,20.2 ,35.07 ,""
2014/5/5 17:00,-1232 ,-1651 ,DS,DS,28.3 ,23.0 ,25.5 ,24.7 ,0.24 ,23.0 ,26.1 ,19.0 ,25.3 ,25.5 ,25.8 ,24.1 ,25.3 ,23.6 ,25.8 ,26.1 ,26.3 ,21.9 ,23.6 ,181.4 ,17.3 ,17.5 ,18.1 ,4.49 ,509 ,-,16.83 ,-,0.46 ,20.6 ,0.06 ,0.05 ,1.58 ,0.97 ,0.12 ,,20.3 ,34.91 ,""
2014/5/5 23:00,-1219 ,-1646 ,DS,DS,28.3 ,23.0 ,25.6 ,24.8 ,0.23 ,23.0 ,26.1 ,19.1 ,25.3 ,25.5 ,25.8 ,24.1 ,25.3 ,23.6 ,25.8 ,26.1 ,26.3 ,22.0 ,23.7 ,181.4 ,17.3 ,17.5 ,18.4 ,4.52 ,509 ,-,16.83 ,-,0.46 ,20.5 ,0.06 ,0.05 ,1.58 ,0.97 ,0.12 ,,20.2 ,34.75 ,""
2014/5/6 5:00,-1245 ,-1658 ,DS,DS,28.3 ,23.1 ,25.6 ,24.8 ,0.24 ,23.0 ,26.1 ,19.0 ,25.3 ,25.6 ,25.9 ,24.2 ,25.3 ,23.7 ,25.9 ,26.2 ,26.3 ,22.0 ,23.7 ,181.6 ,17.3 ,17.5 ,18.4 ,4.46 ,509 ,-,16.83 ,-,0.46 ,20.4 ,0.06 ,0.05 ,1.58 ,0.97 ,0.12 ,,20.1 ,34.29 ,""
2014/5/6 11:00,-1251 ,-1652 ,DS,DS,28.4 ,23.1 ,25.6 ,24.8 ,0.24 ,23.1 ,26.2 ,19.0 ,25.4 ,25.6 ,25.9 ,24.2 ,25.4 ,23.7 ,25.9 ,26.2 ,26.4 ,22.0 ,23.8 ,181.6 ,17.3 ,17.5 ,18.4 ,4.46 ,509 ,-,16.83 ,-,0.46 ,20.6 ,0.06 ,0.05 ,1.58 ,0.97 ,0.12 ,,20.0 ,33.70 ,""
2014/5/6 17:00,-1238 ,-1649 ,DS,DS,28.4 ,23.1 ,25.6 ,24.9 ,0.24 ,23.1 ,26.2 ,19.0 ,25.4 ,25.6 ,25.9 ,24.2 ,25.4 ,23.7 ,25.9 ,26.2 ,26.4 ,22.0 ,23.8 ,181.5 ,17.3 ,17.6 ,18.2 ,4.39 ,509 ,-,16.83 ,-,0.46 ,20.1 ,0.06 ,0.06 ,1.58 ,0.97 ,0.12 ,,19.9 ,33.25 ,""
2014/5/6 23:00,-1260 ,-1655 ,DS,DS,28.4 ,23.2 ,25.7 ,24.9 ,0.24 ,23.1 ,26.2 ,19.0 ,25.4 ,25.7 ,25.9 ,24.3 ,25.4 ,23.7 ,25.9 ,26.2 ,26.4 ,22.0 ,23.8 ,181.7 ,17.3 ,17.6 ,17.7 ,4.33 ,509 ,-,16.83 ,-,0.46 ,20.5 ,0.06 ,0.06 ,1.58 ,0.97 ,0.12 ,,19.6 ,32.68 ,""
2014/5/7 5:00,-1275 ,-1662 ,DS,DS,28.4 ,23.2 ,25.7 ,24.9 ,0.23 ,23.1 ,26.3 ,18.9 ,25.4 ,25.7 ,26.0 ,24.3 ,25.5 ,23.8 ,26.0 ,26.3 ,26.5 ,22.0 ,23.8 ,181.7 ,17.3 ,17.6 ,17.4 ,4.23 ,509 ,-,16.83 ,-,0.46 ,20.2 ,0.06 ,0.06 ,1.58 ,0.97 ,0.12 ,,19.2 ,31.78 ,""
2014/5/7 11:00,-1270 ,-1649 ,DS,DS,28.4 ,23.2 ,25.8 ,24.9 ,0.24 ,23.2 ,26.3 ,18.9 ,25.5 ,25.7 ,26.0 ,24.3 ,25.5 ,23.8 ,26.1 ,26.4 ,26.5 ,22.0 ,23.9 ,181.8 ,17.3 ,17.6 ,17.5 ,4.20 ,509 ,-,16.83 ,-,0.46 ,20.3 ,0.06 ,0.06 ,1.58 ,0.97 ,0.12 ,,18.9 ,31.26 ,""
2014/5/7 17:00,-1252 ,-1651 ,DS,DS,28.5 ,23.2 ,25.8 ,25.0 ,0.24 ,23.2 ,26.3 ,19.0 ,25.5 ,25.8 ,26.0 ,24.4 ,25.5 ,23.8 ,26.1 ,26.3 ,26.5 ,22.1 ,23.9 ,181.6 ,17.3 ,17.6 ,16.8 ,4.12 ,509 ,-,16.83 ,-,0.46 ,20.3 ,0.06 ,0.05 ,1.58 ,0.97 ,0.12 ,,19.3 ,31.14 ,""
2014/5/7 23:00,-1258 ,-1656 ,DS,DS,28.5 ,23.3 ,25.8 ,25.0 ,0.23 ,23.3 ,26.4 ,19.1 ,25.5 ,25.8 ,26.1 ,24.4 ,25.6 ,23.9 ,26.1 ,26.4 ,26.6 ,22.1 ,23.9 ,181.7 ,17.4 ,17.6 ,16.8 ,4.12 ,509 ,-,16.83 ,-,0.46 ,20.1 ,0.06 ,0.06 ,1.58 ,0.97 ,0.12 ,,19.3 ,30.92 ,""
2014/5/8 5:00,-1253 ,-1647 ,DS,DS,28.5 ,23.3 ,25.9 ,25.1 ,0.24 ,23.3 ,26.4 ,19.1 ,25.6 ,25.8 ,26.1 ,24.4 ,25.6 ,23.9 ,26.1 ,26.4 ,26.6 ,22.1 ,24.0 ,181.7 ,17.4 ,17.6 ,16.8 ,4.15 ,509 ,-,16.83 ,-,0.46 ,20.4 ,0.06 ,0.06 ,1.58 ,0.97 ,0.12 ,,19.2 ,30.47 ,""
2014/5/8 11:00,-1227 ,-1649 ,DS,DS,28.5 ,23.4 ,25.9 ,25.1 ,0.24 ,23.3 ,26.4 ,19.1 ,25.6 ,25.9 ,26.1 ,24.5 ,25.6 ,23.9 ,26.2 ,26.4 ,26.6 ,22.2 ,24.0 ,181.5 ,17.4 ,17.6 ,-,-,509 ,-,16.83 ,-,0.46 ,20.4 ,0.06 ,0.05 ,1.58 ,0.97 ,0.12 ,,19.3 ,30.24 ,""
2014/5/8 17:00,-1185 ,-1643 ,DS,DS,28.5 ,23.3 ,25.9 ,25.1 ,0.24 ,23.3 ,26.4 ,19.2 ,25.7 ,25.9 ,26.2 ,24.5 ,25.7 ,24.0 ,26.2 ,26.4 ,26.6 ,22.2 ,24.0 ,181.2 ,17.4 ,17.6 ,-,-,509 ,-,16.83 ,-,0.46 ,20.6 ,0.06 ,0.05 ,1.58 ,0.97 ,0.12 ,,19.6 ,66.22 ,""
2014/5/8 23:00,-1176 ,-1645 ,DS,DS,28.5 ,23.4 ,25.9 ,25.2 ,0.24 ,23.4 ,26.5 ,19.3 ,25.7 ,25.9 ,26.2 ,24.6 ,25.7 ,24.0 ,26.2 ,26.5 ,26.6 ,22.3 ,24.0 ,181.2 ,17.4 ,17.6 ,-,-,509 ,-,16.83 ,-,0.46 ,20.2 ,0.05 ,0.05 ,1.58 ,0.97 ,0.12 ,,19.8 ,66.24 ,""
2014/5/9 5:00,-1168 ,-1647 ,DS,DS,28.6 ,23.5 ,26.0 ,25.3 ,0.24 ,23.4 ,26.5 ,19.4 ,25.7 ,26.0 ,26.2 ,24.6 ,25.7 ,24.0 ,26.2 ,26.5 ,26.6 ,22.3 ,24.1 ,181.2 ,17.4 ,17.6 ,-,-,509 ,-,16.83 ,-,0.46 ,20.4 ,0.05 ,0.05 ,1.58 ,0.97 ,0.12 ,,20.0 ,66.22 ,""
2014/5/9 11:00,-1153 ,-1641 ,DS,DS,28.6 ,23.5 ,26.0 ,25.3 ,0.23 ,23.5 ,26.5 ,19.4 ,25.8 ,26.0 ,26.3 ,24.7 ,25.8 ,24.1 ,26.3 ,26.6 ,26.7 ,22.4 ,24.1 ,181.1 ,17.4 ,17.6 ,-,-,509 ,-,16.83 ,-,0.46 ,20.3 ,0.05 ,0.05 ,1.58 ,0.97 ,0.12 ,,20.2 ,66.18 ,""
2014/5/9 17:00,-1157 ,-1643 ,DS,DS,28.7 ,23.7 ,26.1 ,25.3 ,0.25 ,23.5 ,26.6 ,19.4 ,25.8 ,26.0 ,26.3 ,24.7 ,25.8 ,24.1 ,26.3 ,26.6 ,26.7 ,22.4 ,24.0 ,181.0 ,17.4 ,17.6 ,-,-,509 ,-,16.83 ,-,0.46 ,20.4 ,0.06 ,0.05 ,1.58 ,0.97 ,0.12 ,,20.3 ,66.19 ,""
2014/5/9 23:00,-1162 ,-1640 ,DS,DS,28.7 ,23.5 ,26.1 ,25.3 ,0.23 ,23.6 ,26.6 ,19.4 ,25.8 ,26.0 ,26.3 ,24.7 ,25.8 ,24.1 ,26.3 ,26.6 ,26.8 ,22.5 ,24.1 ,181.1 ,17.4 ,17.6 ,-,-,510 ,-,16.84 ,-,0.46 ,20.5 ,0.05 ,0.05 ,1.58 ,0.97 ,0.12 ,,20.2 ,66.11 ,""
2014/5/10 5:00,-1197 ,-1657 ,DS,DS,28.7 ,23.6 ,26.1 ,25.3 ,0.23 ,23.6 ,26.6 ,19.4 ,25.8 ,26.1 ,26.3 ,24.8 ,25.8 ,24.2 ,26.4 ,26.6 ,26.8 ,22.5 ,24.1 ,181.3 ,17.4 ,17.6 ,-,-,509 ,-,16.83 ,-,0.46 ,20.0 ,0.06 ,0.05 ,1.58 ,0.97 ,0.12 ,,19.8 ,65.99 ,""
2014/5/10 11:00,-1212 ,-1653 ,DS,DS,28.8 ,23.5 ,26.1 ,25.3 ,0.24 ,23.6 ,26.7 ,19.3 ,25.9 ,26.1 ,26.4 ,24.8 ,25.9 ,24.2 ,26.4 ,26.6 ,26.8 ,22.5 ,24.2 ,181.5 ,17.5 ,17.7 ,-,-,509 ,-,16.83 ,-,0.46 ,19.9 ,0.06 ,0.06 ,1.58 ,0.97 ,0.12 ,,19.8 ,64.27 ,""
2014/5/10 17:00,-1219 ,-1654 ,DS,DS,28.8 ,23.6 ,26.1 ,25.4 ,0.24 ,23.7 ,26.7 ,19.4 ,25.9 ,26.1 ,26.4 ,24.8 ,25.9 ,24.2 ,26.4 ,26.7 ,26.9 ,22.5 ,24.2 ,181.4 ,17.5 ,17.6 ,22.3 ,4.68 ,509 ,-,16.83 ,-,0.46 ,20.2 ,0.06 ,0.06 ,1.58 ,0.97 ,0.12 ,,20.4 ,32.15 ,""
2014/5/10 23:00,-1253 ,-1669 ,DS,DS,28.9 ,23.7 ,26.2 ,25.4 ,0.24 ,23.7 ,26.7 ,19.4 ,25.9 ,26.1 ,26.4 ,24.8 ,25.9 ,24.2 ,26.4 ,26.7 ,26.9 ,22.5 ,24.2 ,181.7 ,17.5 ,17.7 ,22.2 ,4.39 ,509 ,-,16.83 ,-,0.46 ,20.7 ,0.06 ,0.06 ,1.58 ,0.97 ,0.12 ,,20.5 ,31.83 ,""
2014/5/11 5:00,-1274 ,-1675 ,DS,DS,28.9 ,23.7 ,26.2 ,25.4 ,0.24 ,23.7 ,26.7 ,19.4 ,25.9 ,26.2 ,26.4 ,24.9 ,25.9 ,24.3 ,26.5 ,26.7 ,26.9 ,22.6 ,24.2 ,181.8 ,17.5 ,17.7 ,21.7 ,4.28 ,509 ,-,16.83 ,-,0.46 ,19.6 ,0.06 ,0.06 ,1.58 ,0.97 ,0.12 ,,20.1 ,31.10 ,""
2014/5/11 11:00,-1294 ,-1688 ,DS,DS,28.9 ,23.7 ,26.2 ,25.4 ,0.24 ,23.7 ,26.8 ,19.4 ,25.9 ,26.2 ,26.5 ,24.9 ,26.0 ,24.3 ,26.5 ,26.8 ,26.9 ,22.6 ,24.3 ,182.0 ,17.5 ,17.7 ,21.0 ,4.15 ,509 ,-,16.83 ,-,0.46 ,20.1 ,0.06 ,0.06 ,1.58 ,0.97 ,0.12 ,,20.0 ,30.60 ,""
2014/5/11 17:00,-1277 ,-1671 ,DS,DS,29.0 ,23.8 ,26.2 ,25.5 ,0.23 ,23.8 ,26.8 ,19.5 ,26.0 ,26.2 ,26.5 ,24.9 ,26.0 ,24.3 ,26.6 ,26.8 ,27.0 ,22.6 ,24.4 ,181.9 ,17.5 ,17.7 ,19.9 ,4.12 ,509 ,-,16.83 ,-,0.46 ,20.2 ,0.06 ,0.05 ,1.57 ,0.97 ,0.12 ,,20.1 ,66.17 ,""
2014/5/11 23:00,-1274 ,-1670 ,DS,DS,29.0 ,23.8 ,26.3 ,25.5 ,0.24 ,23.9 ,26.8 ,19.5 ,26.0 ,26.3 ,26.5 ,24.9 ,26.0 ,24.4 ,26.6 ,26.9 ,27.0 ,22.7 ,24.4 ,181.9 ,17.5 ,17.7 ,19.3 ,4.02 ,509 ,-,16.83 ,-,0.46 ,19.3 ,0.06 ,0.06 ,1.58 ,0.97 ,0.12 ,,20.0 ,66.15 ,""
2014/5/12 5:00,-1249 ,-1659 ,DS,DS,29.0 ,23.8 ,26.3 ,25.6 ,0.24 ,23.9 ,26.9 ,19.5 ,26.0 ,26.3 ,26.6 ,25.0 ,26.0 ,24.4 ,26.6 ,26.9 ,27.0 ,22.7 ,24.4 ,181.7 ,17.5 ,17.7 ,18.9 ,3.99 ,509 ,-,16.83 ,-,0.46 ,20.5 ,0.06 ,0.05 ,1.58 ,0.97 ,0.12 ,,19.9 ,66.12 ,""
2014/5/12 11:00,-1207 ,-1644 ,DS,DS,29.1 ,23.9 ,26.3 ,25.7 ,0.24 ,23.9 ,26.9 ,19.6 ,26.1 ,26.3 ,26.6 ,25.1 ,26.1 ,24.4 ,26.6 ,26.9 ,27.1 ,22.7 ,24.4 ,181.5 ,17.6 ,17.7 ,18.9 ,4.07 ,509 ,-,16.83 ,-,0.46 ,20.2 ,0.05 ,0.05 ,1.58 ,0.97 ,0.12 ,,19.9 ,66.08 ,""
2014/5/12 17:00,-1141 ,-1640 ,DS,DS,29.1 ,23.9 ,26.4 ,25.7 ,0.24 ,23.9 ,26.9 ,19.7 ,26.1 ,26.4 ,26.6 ,25.1 ,26.1 ,24.5 ,26.6 ,26.9 ,27.1 ,22.8 ,24.4 ,181.1 ,17.6 ,17.7 ,18.7 ,4.15 ,509 ,-,16.83 ,-,0.46 ,20.2 ,0.06 ,0.05 ,1.58 ,0.97 ,0.12 ,,20.2 ,66.04 ,""
2014/5/12 23:00,-1121 ,-1639 ,DS,DS,29.1 ,23.9 ,26.4 ,25.8 ,0.24 ,24.0 ,27.0 ,19.8 ,26.1 ,26.4 ,26.7 ,25.2 ,26.2 ,24.5 ,26.7 ,26.9 ,27.1 ,22.9 ,24.5 ,180.9 ,17.6 ,17.7 ,18.7 ,4.18 ,509 ,-,16.83 ,-,0.46 ,20.2 ,0.05 ,0.04 ,1.58 ,0.97 ,0.12 ,,20.3 ,66.00 ,""
2014/5/13 5:00,-1106 ,-1639 ,DS,DS,29.1 ,23.9 ,26.4 ,25.8 ,0.22 ,23.9 ,27.0 ,19.8 ,26.2 ,26.4 ,26.7 ,25.2 ,26.2 ,24.5 ,26.7 ,26.9 ,27.1 ,22.8 ,24.5 ,180.8 ,17.6 ,17.7 ,18.8 ,4.26 ,509 ,-,16.83 ,-,0.46 ,20.1 ,0.05 ,0.04 ,1.57 ,0.97 ,0.12 ,,20.4 ,65.91 ,""
2014/5/13 11:00,-1081 ,-1634 ,DS,DS,29.1 ,24.0 ,26.5 ,25.8 ,0.24 ,24.0 ,27.0 ,19.9 ,26.2 ,26.4 ,26.7 ,25.3 ,26.2 ,24.5 ,26.7 ,27.0 ,27.1 ,22.8 ,24.5 ,180.6 ,17.6 ,17.7 ,18.9 ,4.49 ,509 ,-,16.83 ,-,0.46 ,20.3 ,0.05 ,0.04 ,1.57 ,0.97 ,0.12 ,,20.3 ,38.13 ,""
2014/5/13 17:00,-1052 ,-1638 ,DS,DS,29.1 ,24.0 ,26.5 ,25.8 ,0.24 ,24.0 ,27.0 ,19.8 ,26.2 ,26.5 ,26.7 ,25.3 ,26.3 ,24.6 ,26.7 ,27.0 ,27.2 ,22.9 ,24.5 ,180.4 ,17.6 ,17.7 ,19.2 ,4.42 ,509 ,-,16.83 ,-,0.46 ,20.3 ,0.05 ,0.05 ,1.57 ,0.97 ,0.12 ,,20.7 ,31.72 ,""
2014/5/13 23:00,-1080 ,-1647 ,DS,DS,29.1 ,24.0 ,26.5 ,25.9 ,0.24 ,24.0 ,27.1 ,19.9 ,26.2 ,26.5 ,26.7 ,25.3 ,26.3 ,24.6 ,26.7 ,27.0 ,27.2 ,22.9 ,24.5 ,180.6 ,17.6 ,17.7 ,19.2 ,4.45 ,509 ,-,16.83 ,-,0.46 ,20.0 ,0.05 ,0.05 ,1.57 ,0.97 ,0.12 ,,20.9 ,31.75 ,""
2014/5/14 5:00,-1084 ,-1642 ,DS,DS,29.1 ,24.1 ,26.5 ,25.9 ,0.23 ,24.1 ,27.1 ,20.0 ,26.3 ,26.5 ,26.8 ,25.4 ,26.3 ,24.6 ,26.8 ,27.0 ,27.2 ,22.9 ,24.6 ,180.6 ,17.6 ,17.8 ,19.1 ,4.42 ,509 ,-,16.83 ,-,0.46 ,20.3 ,0.05 ,0.05 ,1.57 ,0.97 ,0.12 ,,21.2 ,31.51 ,""
2014/5/14 11:00,-1074 ,-1638 ,DS,DS,29.1 ,24.1 ,26.6 ,25.9 ,0.24 ,24.1 ,27.1 ,19.9 ,26.3 ,26.6 ,26.8 ,25.4 ,26.3 ,24.7 ,26.8 ,27.1 ,27.3 ,23.0 ,24.6 ,180.5 ,17.6 ,17.8 ,19.1 ,4.42 ,509 ,-,16.83 ,-,0.46 ,20.0 ,0.05 ,0.05 ,1.57 ,0.97 ,0.12 ,,21.6 ,31.57 ,""
2014/5/14 17:00,-1050 ,-1632 ,DS,DS,29.2 ,24.1 ,26.6 ,26.0 ,0.24 ,24.1 ,27.1 ,20.0 ,26.3 ,26.6 ,26.8 ,25.4 ,26.4 ,24.7 ,26.8 ,27.1 ,27.3 ,23.1 ,24.7 ,180.4 ,17.6 ,17.8 ,19.3 ,4.42 ,509 ,-,16.83 ,-,0.46 ,20.0 ,0.05 ,0.05 ,1.57 ,0.97 ,0.12 ,,21.6 ,66.20 ,""
2014/5/14 23:00,-1031 ,-1628 ,DS,DS,29.2 ,24.1 ,26.6 ,26.0 ,0.24 ,24.2 ,27.2 ,20.1 ,26.4 ,26.6 ,26.9 ,25.5 ,26.4 ,24.8 ,26.9 ,27.1 ,27.3 ,23.1 ,24.7 ,180.3 ,17.6 ,17.8 ,19.4 ,4.39 ,509 ,-,16.83 ,-,0.46 ,20.0 ,0.05 ,0.05 ,1.57 ,0.97 ,0.12 ,,21.8 ,66.21 ,""
2014/5/15 5:00,-1007 ,-1628 ,DS,DS,29.2 ,24.2 ,26.7 ,26.1 ,0.24 ,24.2 ,27.2 ,20.2 ,26.4 ,26.6 ,26.9 ,25.5 ,26.4 ,24.8 ,26.9 ,27.2 ,27.3 ,23.1 ,24.7 ,180.1 ,17.6 ,17.8 ,19.5 ,4.42 ,509 ,-,16.83 ,-,0.46 ,20.2 ,0.05 ,0.05 ,1.57 ,0.97 ,0.12 ,,21.7 ,66.21 ,""
2014/5/15 11:00,-975 ,-1624 ,DS,DS,29.3 ,24.2 ,26.7 ,26.1 ,0.24 ,24.3 ,27.2 ,20.2 ,26.4 ,26.7 ,26.9 ,25.6 ,26.4 ,24.8 ,26.9 ,27.2 ,27.4 ,23.2 ,24.7 ,179.9 ,17.6 ,17.8 ,-,-,509 ,-,16.83 ,-,0.46 ,19.5 ,0.05 ,0.04 ,1.57 ,0.97 ,0.12 ,,21.6 ,66.19 ,""
2014/5/15 17:00,-930 ,-1618 ,DS,DS,29.2 ,24.3 ,26.7 ,26.1 ,0.24 ,24.3 ,27.3 ,20.3 ,26.5 ,26.7 ,27.0 ,25.6 ,26.5 ,24.9 ,27.0 ,27.2 ,27.4 ,23.3 ,24.8 ,179.5 ,17.6 ,17.8 ,-,-,509 ,-,16.83 ,-,0.46 ,20.0 ,0.04 ,0.04 ,1.57 ,0.97 ,0.12 ,,21.6 ,66.15 ,""
2014/5/15 23:00,-941 ,-1629 ,DS,DS,29.3 ,24.3 ,26.8 ,26.2 ,0.23 ,24.4 ,27.3 ,20.3 ,26.5 ,26.8 ,27.0 ,25.7 ,26.5 ,24.9 ,27.0 ,27.2 ,27.4 ,23.3 ,24.8 ,179.6 ,17.7 ,17.8 ,-,-,509 ,-,16.83 ,-,0.46 ,19.6 ,0.04 ,0.04 ,1.57 ,0.97 ,0.12 ,,21.6 ,66.11 ,""
2014/5/16 5:00,-960 ,-1625 ,DS,DS,29.3 ,24.3 ,26.8 ,26.2 ,0.23 ,24.4 ,27.3 ,20.3 ,26.5 ,26.8 ,27.0 ,25.7 ,26.5 ,24.9 ,27.0 ,27.3 ,27.5 ,23.3 ,24.9 ,179.7 ,17.6 ,17.8 ,-,-,509 ,-,16.83 ,-,0.46 ,19.9 ,0.04 ,0.04 ,1.57 ,0.97 ,0.12 ,,21.3 ,66.07 ,""
2014/5/16 11:00,-966 ,-1617 ,DS,DS,29.4 ,24.4 ,26.9 ,26.2 ,0.25 ,24.5 ,27.4 ,20.3 ,26.6 ,26.8 ,27.1 ,25.7 ,26.6 ,25.0 ,27.1 ,27.3 ,27.5 ,23.3 ,24.9 ,179.8 ,17.7 ,17.9 ,-,-,509 ,-,16.83 ,-,0.46 ,19.8 ,0.05 ,0.05 ,1.57 ,0.96 ,0.12 ,,21.5 ,40.71 ,""
2014/5/16 17:00,-949 ,-1624 ,DS,DS,29.4 ,24.4 ,26.9 ,26.2 ,0.23 ,24.5 ,27.4 ,20.3 ,26.6 ,26.8 ,27.1 ,25.8 ,26.6 ,25.0 ,27.1 ,27.4 ,27.5 ,23.4 ,24.9 ,179.6 ,17.7 ,17.9 ,-,-,509 ,-,16.83 ,-,0.46 ,20.1 ,0.05 ,0.04 ,1.57 ,0.96 ,0.12 ,,22.2 ,32.59 ,""
2014/5/16 23:00,-992 ,-1632 ,DS,DS,29.4 ,24.4 ,26.9 ,26.2 ,0.23 ,24.5 ,27.4 ,20.3 ,26.6 ,26.8 ,27.1 ,25.8 ,26.6 ,25.1 ,27.1 ,27.4 ,27.5 ,23.4 ,25.0 ,179.9 ,17.7 ,17.9 ,-,-,509 ,-,16.83 ,-,0.46 ,20.2 ,0.05 ,0.05 ,1.57 ,0.96 ,0.12 ,,22.0 ,32.03 ,""
2014/5/17 5:00,-1038 ,-1653 ,DS,DS,29.5 ,24.5 ,26.9 ,26.2 ,0.24 ,24.6 ,27.5 ,20.2 ,26.6 ,26.9 ,27.2 ,25.8 ,26.7 ,25.1 ,27.2 ,27.4 ,27.6 ,23.4 ,25.0 ,180.2 ,17.7 ,17.9 ,-,-,509 ,-,16.83 ,-,0.46 ,20.1 ,0.05 ,0.05 ,1.57 ,0.96 ,0.12 ,,21.9 ,31.18 ,""
2014/5/17 11:00,-1050 ,-1663 ,DS,DS,29.6 ,24.9 ,27.0 ,26.2 ,0.23 ,24.6 ,27.5 ,20.2 ,26.7 ,26.9 ,27.2 ,25.8 ,26.7 ,25.1 ,27.2 ,27.5 ,27.6 ,23.5 ,25.1 ,180.3 ,17.7 ,17.9 ,-,-,509 ,-,16.83 ,-,0.46 ,20.1 ,0.05 ,0.05 ,1.57 ,0.96 ,0.12 ,,21.6 ,30.57 ,""
2014/5/17 17:00,-1066 ,-1673 ,DS,DS,29.6 ,24.5 ,27.0 ,26.2 ,0.23 ,24.6 ,27.6 ,20.3 ,26.7 ,26.9 ,27.2 ,25.8 ,26.7 ,25.1 ,27.2 ,27.5 ,27.6 ,23.5 ,25.1 ,180.4 ,17.7 ,17.9 ,24.3 ,4.40 ,509 ,-,16.83 ,-,0.46 ,20.1 ,0.06 ,0.06 ,1.57 ,0.96 ,0.12 ,,21.7 ,66.11 ,""
2014/5/17 23:00,-1111 ,-1701 ,DS,DS,29.7 ,24.6 ,27.1 ,26.3 ,0.24 ,24.7 ,27.6 ,20.3 ,26.7 ,26.9 ,27.3 ,25.8 ,26.7 ,25.2 ,27.3 ,27.6 ,27.7 ,23.5 ,25.1 ,180.6 ,17.7 ,17.9 ,23.8 ,4.17 ,509 ,-,16.83 ,-,0.46 ,20.3 ,0.06 ,0.06 ,1.57 ,0.96 ,0.12 ,,21.8 ,66.08 ,""
2014/5/18 5:00,-1118 ,-1703 ,DS,DS,29.8 ,24.6 ,27.1 ,26.3 ,0.23 ,24.7 ,27.6 ,20.3 ,26.7 ,27.0 ,27.3 ,25.8 ,26.8 ,25.2 ,27.3 ,27.6 ,27.7 ,23.5 ,25.2 ,180.6 ,17.7 ,17.9 ,22.7 ,4.04 ,509 ,-,16.83 ,-,0.46 ,20.2 ,0.06 ,0.06 ,1.57 ,0.96 ,0.12 ,,21.4 ,65.94 ,""
2014/5/18 11:00,-1124 ,-1706 ,DS,DS,29.8 ,24.6 ,27.1 ,26.3 ,0.22 ,24.8 ,27.7 ,20.3 ,26.8 ,27.0 ,27.3 ,25.9 ,26.8 ,25.3 ,27.4 ,27.6 ,27.7 ,23.5 ,25.2 ,180.7 ,17.7 ,17.9 ,21.5 ,3.94 ,509 ,-,16.83 ,-,0.46 ,20.3 ,0.06 ,0.06 ,1.57 ,0.96 ,0.12 ,,21.2 ,65.70 ,""
2014/5/18 17:00,-1110 ,-1696 ,DS,DS,29.8 ,24.7 ,27.1 ,26.4 ,0.23 ,24.8 ,27.7 ,20.3 ,26.8 ,27.0 ,27.4 ,25.9 ,26.9 ,25.3 ,27.4 ,27.7 ,27.8 ,23.6 ,25.3 ,180.7 ,17.7 ,17.9 ,20.7 ,3.83 ,509 ,-,16.83 ,-,0.46 ,19.7 ,0.06 ,0.06 ,1.57 ,0.96 ,0.12 ,,21.5 ,65.54 ,""
2014/5/18 23:00,-1144 ,-1724 ,DS,DS,29.9 ,24.7 ,27.2 ,26.4 ,0.23 ,24.8 ,27.7 ,20.4 ,26.9 ,27.1 ,27.4 ,25.9 ,26.9 ,25.3 ,27.5 ,27.7 ,27.8 ,23.6 ,25.3 ,180.9 ,17.7 ,17.9 ,20.1 ,3.83 ,509 ,-,16.83 ,-,0.46 ,19.8 ,0.06 ,0.06 ,1.57 ,0.96 ,0.12 ,,21.4 ,65.45 ,""
2014/5/19 5:00,-1153 ,-1726 ,DS,DS,29.9 ,24.7 ,27.2 ,26.4 ,0.22 ,24.9 ,27.7 ,20.3 ,26.9 ,27.1 ,27.4 ,26.0 ,26.9 ,25.4 ,27.5 ,27.7 ,27.8 ,23.6 ,25.3 ,181.0 ,17.8 ,18.0 ,19.8 ,3.80 ,509 ,-,16.83 ,-,0.46 ,20.0 ,0.06 ,0.06 ,1.57 ,0.96 ,0.12 ,,21.3 ,64.99 ,""
2014/5/19 11:00,-1141 ,-1718 ,DS,DS,30.0 ,24.7 ,27.2 ,26.4 ,0.23 ,24.8 ,27.8 ,20.3 ,26.9 ,27.1 ,27.5 ,26.0 ,27.0 ,25.4 ,27.5 ,27.7 ,27.8 ,23.6 ,25.4 ,181.0 ,17.8 ,18.0 ,20.0 ,3.67 ,509 ,-,16.83 ,-,0.46 ,20.0 ,0.06 ,0.05 ,1.57 ,0.96 ,0.12 ,,21.1 ,64.66 ,""
2014/5/19 17:00,-1121 ,-1700 ,DS,DS,30.0 ,24.8 ,27.3 ,26.5 ,0.23 ,24.9 ,27.8 ,20.4 ,27.0 ,27.2 ,27.5 ,26.1 ,27.0 ,25.4 ,27.6 ,27.8 ,27.9 ,23.7 ,25.4 ,180.9 ,17.8 ,18.0 ,18.9 ,3.67 ,509 ,-,16.83 ,-,0.46 ,20.2 ,0.06 ,0.05 ,1.57 ,0.96 ,0.12 ,,21.0 ,31.30 ,""
2014/5/19 23:00,-1122 ,-1700 ,DS,DS,30.0 ,24.8 ,27.3 ,26.5 ,0.23 ,24.9 ,27.9 ,20.5 ,27.0 ,27.2 ,27.5 ,26.1 ,27.0 ,25.4 ,27.6 ,27.8 ,27.9 ,23.7 ,25.4 ,180.9 ,17.8 ,18.0 ,18.8 ,3.64 ,509 ,-,16.83 ,-,0.46 ,20.0 ,0.06 ,0.05 ,1.57 ,0.96 ,0.12 ,,20.9 ,30.97 ,""
2014/5/20 5:00,-1127 ,-1703 ,DS,DS,30.0 ,24.9 ,27.3 ,26.6 ,0.22 ,25.0 ,27.9 ,20.5 ,27.1 ,27.2 ,27.6 ,26.1 ,27.0 ,25.5 ,27.6 ,27.9 ,28.0 ,23.8 ,25.5 ,180.9 ,17.8 ,18.0 ,18.7 ,3.64 ,509 ,-,16.83 ,-,0.46 ,20.2 ,0.05 ,0.05 ,1.57 ,0.96 ,0.12 ,,20.6 ,30.36 ,""
2014/5/20 11:00,-1114 ,-1696 ,DS,DS,30.1 ,24.9 ,27.4 ,26.6 ,0.22 ,25.0 ,27.9 ,20.5 ,27.1 ,27.3 ,27.6 ,26.2 ,27.1 ,25.5 ,27.6 ,27.9 ,28.1 ,23.8 ,25.5 ,180.9 ,17.8 ,18.0 ,19.0 ,3.54 ,496 ,-,16.65 ,-,0.45 ,18.9 ,0.05 ,0.05 ,1.57 ,0.96 ,0.12 ,,20.5 ,29.93 ,""
2014/5/20 17:00,-1085 ,-1671 ,DS,DS,30.1 ,24.9 ,27.4 ,26.6 ,0.23 ,25.1 ,28.0 ,20.6 ,27.2 ,27.3 ,27.6 ,26.2 ,27.2 ,25.6 ,27.7 ,27.9 ,28.1 ,23.8 ,25.5 ,180.7 ,17.8 ,18.0 ,18.7 ,3.54 ,495 ,-,16.64 ,-,0.45 ,19.8 ,0.05 ,0.05 ,1.56 ,0.96 ,0.12 ,,20.5 ,66.28 ,""
2014/5/20 23:00,-1065 ,-1656 ,DS,DS,30.1 ,25.0 ,27.4 ,26.7 ,0.23 ,25.1 ,28.0 ,20.6 ,27.2 ,27.4 ,27.6 ,26.3 ,27.2 ,25.6 ,27.7 ,27.9 ,28.1 ,23.9 ,25.5 ,180.6 ,17.8 ,18.0 ,18.7 ,3.54 ,495 ,-,16.64 ,-,0.45 ,19.8 ,0.05 ,0.05 ,1.56 ,0.96 ,0.12 ,,20.4 ,66.26 ,""
2014/5/21 5:00,-1028 ,-1638 ,DS,DS,30.1 ,25.0 ,27.5 ,26.8 ,0.23 ,25.1 ,28.0 ,20.6 ,27.2 ,27.4 ,27.7 ,26.3 ,27.2 ,25.6 ,27.7 ,28.0 ,28.1 ,23.9 ,25.6 ,180.4 ,17.9 ,18.1 ,18.7 ,3.54 ,495 ,-,16.64 ,-,0.45 ,20.2 ,0.05 ,0.05 ,1.56 ,0.96 ,0.12 ,,20.3 ,66.26 ,""
