,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,"note"
2014/5/21 11:00,-973 ,-1623 ,DS,DS,30.1 ,25.0 ,27.5 ,26.8 ,0.23 ,25.1 ,28.0 ,20.7 ,27.2 ,27.4 ,27.7 ,26.4 ,27.2 ,25.6 ,27.7 ,28.0 ,28.2 ,23.9 ,25.6 ,180.1 ,17.9 ,18.1 ,18.8 ,3.80 ,495 ,-,16.64 ,-,0.45 ,20.3 ,0.05 ,0.05 ,1.56 ,0.96 ,0.12 ,,20.1 ,66.29 ,""
2014/5/21 17:00,-918 ,-1619 ,DS,DS,30.1 ,25.1 ,27.6 ,26.9 ,0.22 ,25.1 ,28.0 ,20.8 ,27.3 ,27.5 ,27.7 ,26.4 ,27.3 ,25.7 ,27.8 ,28.0 ,28.2 ,23.9 ,25.6 ,179.8 ,17.9 ,18.1 ,18.7 ,4.43 ,510 ,-,16.84 ,-,0.46 ,19.8 ,0.04 ,0.04 ,1.56 ,0.96 ,0.12 ,,20.0 ,66.25 ,""
2014/5/21 23:00,-949 ,-1628 ,DS,DS,30.1 ,25.1 ,27.6 ,26.9 ,0.22 ,25.2 ,28.1 ,20.8 ,27.3 ,27.5 ,27.7 ,26.4 ,27.3 ,25.7 ,27.8 ,28.0 ,28.2 ,23.9 ,25.6 ,179.9 ,17.9 ,18.1 ,18.7 ,5.37 ,510 ,-,16.84 ,-,0.46 ,20.2 ,0.04 ,0.04 ,1.56 ,0.96 ,0.12 ,,19.9 ,66.21 ,""
2014/5/22 5:00,-973 ,-1633 ,DS,DS,30.2 ,25.1 ,27.6 ,26.9 ,0.22 ,25.1 ,28.1 ,20.7 ,27.3 ,27.5 ,27.8 ,26.4 ,27.4 ,25.9 ,27.8 ,28.1 ,28.2 ,23.8 ,25.6 ,180.1 ,17.9 ,18.1 ,18.6 ,5.24 ,510 ,-,16.84 ,-,0.46 ,20.9 ,0.05 ,0.05 ,1.56 ,0.96 ,0.12 ,,19.6 ,66.19 ,""
2014/5/22 11:00,-1003 ,-1647 ,DS,DS,30.2 ,25.0 ,27.6 ,26.9 ,0.23 ,25.1 ,28.1 ,20.8 ,27.3 ,27.5 ,27.8 ,26.4 ,27.4 ,25.7 ,27.8 ,28.1 ,28.2 ,23.8 ,25.6 ,180.3 ,17.9 ,18.1 ,18.7 ,5.24 ,510 ,-,16.84 ,-,0.46 ,20.1 ,0.05 ,0.05 ,1.56 ,0.96 ,0.12 ,,19.7 ,60.86 ,""
2014/5/22 17:00,-1043 ,-1662 ,DS,DS,30.2 ,25.1 ,27.6 ,26.9 ,0.22 ,25.2 ,28.1 ,20.8 ,27.4 ,27.5 ,27.8 ,26.5 ,27.4 ,25.8 ,27.9 ,28.1 ,28.3 ,23.9 ,25.7 ,180.5 ,17.9 ,18.1 ,18.7 ,5.30 ,510 ,-,16.84 ,-,0.46 ,20.6 ,0.05 ,0.05 ,1.56 ,0.96 ,0.12 ,,19.7 ,32.82 ,""
2014/5/22 23:00,-1097 ,-1700 ,DS,DS,30.3 ,25.1 ,27.6 ,26.9 ,0.22 ,25.2 ,28.2 ,20.8 ,27.4 ,27.5 ,27.8 ,26.4 ,27.4 ,25.7 ,27.9 ,28.1 ,28.3 ,23.9 ,25.7 ,180.8 ,17.9 ,18.1 ,18.6 ,5.37 ,510 ,-,16.84 ,-,0.46 ,20.6 ,0.05 ,0.05 ,1.56 ,0.96 ,0.12 ,,19.6 ,32.33 ,""
2014/5/23 5:00,-1125 ,-1720 ,DS,DS,30.3 ,25.1 ,27.6 ,26.8 ,0.22 ,25.2 ,28.2 ,20.8 ,27.4 ,27.5 ,27.9 ,26.5 ,27.4 ,25.8 ,27.9 ,28.2 ,28.3 ,23.9 ,25.7 ,180.9 ,17.9 ,18.1 ,18.5 ,5.31 ,510 ,-,16.84 ,-,0.46 ,20.0 ,0.06 ,0.05 ,6.63 ,0.96 ,0.12 ,,19.4 ,31.76 ,""
2014/5/23 11:00,-1142 ,-1733 ,DS,DS,30.3 ,25.1 ,27.7 ,27.0 ,0.22 ,25.2 ,28.2 ,20.7 ,27.5 ,27.5 ,27.9 ,26.5 ,27.5 ,25.8 ,27.9 ,28.2 ,28.3 ,23.8 ,25.7 ,181.0 ,17.9 ,18.1 ,18.5 ,5.27 ,510 ,-,16.84 ,-,0.46 ,19.9 ,0.06 ,0.05 ,3.75 ,0.96 ,0.12 ,,19.3 ,31.20 ,""
2014/5/23 17:00,-1148 ,-1735 ,DS,DS,30.3 ,25.1 ,27.7 ,27.1 ,0.23 ,25.3 ,28.2 ,20.7 ,27.5 ,27.5 ,27.9 ,26.5 ,27.5 ,25.9 ,28.0 ,28.2 ,28.3 ,23.9 ,25.8 ,181.1 ,17.9 ,18.1 ,18.2 ,5.19 ,510 ,-,16.84 ,-,0.46 ,19.7 ,0.06 ,0.05 ,5.65 ,0.96 ,0.12 ,,19.2 ,66.25 ,""
2014/5/23 23:00,-1168 ,-1750 ,DS,DS,30.4 ,25.1 ,27.7 ,27.1 ,0.22 ,25.3 ,28.2 ,20.7 ,27.5 ,27.5 ,27.9 ,26.5 ,27.5 ,25.9 ,28.0 ,28.2 ,28.3 ,23.9 ,25.8 ,181.3 ,17.9 ,18.1 ,17.8 ,5.08 ,510 ,-,16.84 ,-,0.46 ,20.3 ,0.06 ,0.05 ,5.45 ,0.96 ,0.12 ,,19.1 ,66.20 ,""
2014/5/24 5:00,-1168 ,-1741 ,DS,DS,30.4 ,25.1 ,27.7 ,27.1 ,0.21 ,25.3 ,28.2 ,20.6 ,27.5 ,27.6 ,27.9 ,26.5 ,27.5 ,25.9 ,28.0 ,28.3 ,28.4 ,24.0 ,25.8 ,181.2 ,17.9 ,18.1 ,17.5 ,5.14 ,510 ,-,16.84 ,-,0.46 ,19.5 ,0.06 ,0.05 ,4.14 ,0.96 ,0.12 ,,18.9 ,66.11 ,""
2014/5/24 11:00,-1146 ,-1723 ,DS,DS,30.4 ,25.1 ,27.7 ,27.1 ,0.22 ,25.3 ,28.3 ,20.6 ,27.5 ,27.6 ,27.9 ,26.5 ,27.5 ,25.9 ,28.0 ,28.2 ,28.4 ,24.0 ,25.8 ,181.1 ,18.0 ,18.2 ,17.8 ,5.14 ,510 ,-,16.84 ,-,0.46 ,19.8 ,0.05 ,0.05 ,4.33 ,0.96 ,0.12 ,,18.7 ,66.06 ,""
2014/5/24 17:00,-1082 ,-1671 ,DS,DS,30.4 ,25.1 ,27.7 ,27.2 ,0.22 ,25.3 ,28.3 ,20.7 ,27.5 ,27.6 ,27.9 ,26.6 ,27.6 ,26.0 ,28.0 ,28.3 ,28.4 ,24.1 ,25.8 ,180.8 ,18.0 ,18.2 ,17.5 ,5.16 ,510 ,-,16.84 ,-,0.46 ,19.8 ,0.05 ,0.05 ,6.55 ,0.96 ,0.12 ,,18.9 ,66.06 ,""
2014/5/24 23:00,-1077 ,-1671 ,DS,DS,30.4 ,25.2 ,27.7 ,27.2 ,0.22 ,25.3 ,28.2 ,20.8 ,27.5 ,27.6 ,28.0 ,26.6 ,27.6 ,26.0 ,28.0 ,28.2 ,28.4 ,24.1 ,25.9 ,180.8 ,18.0 ,18.2 ,18.0 ,5.11 ,510 ,-,16.84 ,-,0.46 ,20.1 ,0.05 ,0.05 ,8.25 ,0.96 ,0.12 ,,19.4 ,66.08 ,""
2014/5/25 5:00,-1065 ,-1665 ,DS,DS,30.5 ,25.2 ,27.8 ,27.2 ,0.22 ,25.3 ,28.3 ,20.9 ,27.5 ,27.6 ,28.0 ,26.6 ,27.6 ,26.0 ,28.0 ,28.2 ,28.4 ,24.2 ,25.9 ,180.7 ,18.0 ,18.2 ,18.3 ,5.14 ,510 ,-,16.84 ,-,0.46 ,19.5 ,0.05 ,0.05 ,6.61 ,0.96 ,0.12 ,,19.7 ,66.14 ,""
2014/5/25 11:00,-1069 ,-1668 ,DS,DS,30.5 ,25.3 ,27.8 ,27.3 ,0.23 ,25.4 ,28.3 ,20.9 ,27.5 ,27.6 ,28.0 ,26.6 ,27.6 ,26.0 ,28.0 ,28.2 ,28.4 ,24.2 ,26.0 ,180.9 ,18.0 ,18.2 ,19.0 ,5.11 ,510 ,-,16.84 ,-,0.46 ,19.8 ,0.05 ,0.05 ,1.56 ,0.96 ,0.12 ,,20.7 ,35.53 ,""
2014/5/25 17:00,-1071 ,-1668 ,DS,DS,30.5 ,25.3 ,27.8 ,27.3 ,0.22 ,25.3 ,28.3 ,21.0 ,27.6 ,27.7 ,28.0 ,26.6 ,27.6 ,26.1 ,28.0 ,28.3 ,28.4 ,24.3 ,26.0 ,180.9 ,18.0 ,18.2 ,19.5 ,5.16 ,510 ,-,16.84 ,-,0.46 ,19.7 ,0.05 ,0.05 ,1.82 ,0.96 ,0.12 ,,21.5 ,34.84 ,""
2014/5/25 23:00,-1080 ,-1682 ,DS,DS,30.5 ,25.3 ,27.8 ,27.3 ,0.23 ,25.4 ,28.3 ,21.1 ,27.6 ,27.7 ,28.0 ,26.6 ,27.6 ,26.1 ,28.0 ,28.3 ,28.4 ,24.3 ,26.0 ,181.0 ,18.0 ,18.2 ,19.9 ,5.21 ,510 ,-,16.84 ,-,0.46 ,19.7 ,0.05 ,0.05 ,1.64 ,0.96 ,0.12 ,,21.6 ,35.62 ,""
2014/5/26 5:00,-1071 ,-1664 ,DS,DS,30.5 ,25.3 ,27.8 ,27.3 ,0.22 ,25.5 ,28.4 ,21.1 ,27.6 ,27.7 ,28.0 ,26.6 ,27.6 ,26.1 ,28.1 ,28.3 ,28.4 ,24.3 ,26.0 ,180.9 ,18.1 ,18.2 ,20.0 ,5.16 ,510 ,-,16.84 ,-,0.46 ,19.8 ,0.05 ,0.04 ,3.77 ,0.96 ,0.12 ,,21.7 ,36.08 ,""
2014/5/26 11:00,-1037 ,-1646 ,DS,DS,30.5 ,25.3 ,27.9 ,27.3 ,0.22 ,25.5 ,28.4 ,21.1 ,27.6 ,27.7 ,28.1 ,26.7 ,27.6 ,26.1 ,28.1 ,28.3 ,28.4 ,24.3 ,26.0 ,180.6 ,18.1 ,18.2 ,20.1 ,5.03 ,510 ,-,16.84 ,-,0.46 ,19.9 ,0.05 ,0.04 ,1.95 ,0.96 ,0.12 ,,21.5 ,36.10 ,""
2014/5/26 17:00,-990 ,-1636 ,DS,DS,30.5 ,25.4 ,27.9 ,27.2 ,0.22 ,25.6 ,28.4 ,21.2 ,27.7 ,27.8 ,28.1 ,26.8 ,27.6 ,26.1 ,28.1 ,28.4 ,28.4 ,24.3 ,26.0 ,180.4 ,18.1 ,18.3 ,20.1 ,5.00 ,510 ,-,16.84 ,-,0.46 ,20.1 ,0.05 ,0.04 ,2.08 ,0.96 ,0.12 ,,21.3 ,66.35 ,""
2014/5/26 23:00,-992 ,-1636 ,DS,DS,30.5 ,25.4 ,27.9 ,27.2 ,0.23 ,25.6 ,28.4 ,21.2 ,27.7 ,27.8 ,28.1 ,26.8 ,27.7 ,26.2 ,28.1 ,28.3 ,28.5 ,24.4 ,26.1 ,180.3 ,18.1 ,18.2 ,20.0 ,5.00 ,510 ,-,16.84 ,-,0.46 ,19.8 ,0.05 ,0.04 ,2.24 ,0.96 ,0.12 ,,21.1 ,66.37 ,""
2014/5/27 5:00,-973 ,-1630 ,DS,DS,30.5 ,25.4 ,27.9 ,27.2 ,0.23 ,25.6 ,28.4 ,21.2 ,27.7 ,27.8 ,28.1 ,26.8 ,27.7 ,26.2 ,28.1 ,28.4 ,28.5 ,24.5 ,26.1 ,180.3 ,18.1 ,18.3 ,20.1 ,5.40 ,510 ,-,16.84 ,-,0.46 ,19.9 ,0.05 ,0.04 ,3.78 ,0.96 ,0.12 ,,21.0 ,66.38 ,""
2014/5/27 11:00,-967 ,-1623 ,DS,DS,30.5 ,25.4 ,28.0 ,27.3 ,0.23 ,25.6 ,28.5 ,21.3 ,27.7 ,27.8 ,28.1 ,26.8 ,27.7 ,26.2 ,28.1 ,28.4 ,28.4 ,24.4 ,26.1 ,180.2 ,18.1 ,18.3 ,20.3 ,5.50 ,510 ,-,16.84 ,-,0.46 ,20.0 ,0.05 ,0.04 ,1.75 ,0.96 ,0.12 ,,20.8 ,66.38 ,""
2014/5/27 17:00,-952 ,-1630 ,DS,DS,30.5 ,25.4 ,28.0 ,27.3 ,0.23 ,25.6 ,28.5 ,21.3 ,27.7 ,27.8 ,28.1 ,26.8 ,27.7 ,26.2 ,28.1 ,28.4 ,28.5 ,24.5 ,26.1 ,180.2 ,18.1 ,18.3 ,20.6 ,5.53 ,510 ,-,16.84 ,-,0.46 ,20.0 ,0.04 ,0.04 ,1.74 ,0.96 ,0.12 ,,20.9 ,66.39 ,""
2014/5/27 23:00,-967 ,-1631 ,DS,DS,30.5 ,25.4 ,28.0 ,27.3 ,0.23 ,25.7 ,28.5 ,21.4 ,27.8 ,27.8 ,28.1 ,26.9 ,27.7 ,26.2 ,28.2 ,28.4 ,28.5 ,24.5 ,26.2 ,180.3 ,18.1 ,18.3 ,20.7 ,5.53 ,510 ,-,16.84 ,-,0.46 ,19.8 ,0.05 ,0.05 ,4.51 ,0.96 ,0.12 ,,21.0 ,66.40 ,""
2014/5/28 5:00,-976 ,-1637 ,DS,DS,30.5 ,25.5 ,28.0 ,27.3 ,0.22 ,25.7 ,28.5 ,21.4 ,27.8 ,27.9 ,28.2 ,26.9 ,27.8 ,26.2 ,28.2 ,28.4 ,28.5 ,24.5 ,26.2 ,180.3 ,18.1 ,18.3 ,20.8 ,5.50 ,510 ,-,16.84 ,-,0.46 ,19.8 ,0.05 ,0.05 ,1.55 ,0.95 ,0.12 ,,20.9 ,66.40 ,""
2014/5/28 11:00,-979 ,-1631 ,DS,DS,30.5 ,25.8 ,28.0 ,27.3 ,0.22 ,25.7 ,28.5 ,21.4 ,27.8 ,27.9 ,28.2 ,27.0 ,27.8 ,26.3 ,28.2 ,28.5 ,28.5 ,24.5 ,26.2 ,180.4 ,18.1 ,18.3 ,21.1 ,5.56 ,510 ,-,16.84 ,-,0.46 ,19.1 ,0.05 ,0.05 ,6.22 ,0.95 ,0.12 ,,20.9 ,46.74 ,""
2014/5/28 17:00,-964 ,-1630 ,DS,DS,30.5 ,25.5 ,28.0 ,27.4 ,0.22 ,25.7 ,28.5 ,21.5 ,27.8 ,27.9 ,28.2 ,27.0 ,27.8 ,26.3 ,28.2 ,28.5 ,28.5 ,24.5 ,26.2 ,180.3 ,18.2 ,18.3 ,21.0 ,5.50 ,510 ,-,16.84 ,-,0.46 ,20.4 ,0.05 ,0.05 ,2.27 ,0.95 ,0.12 ,,21.1 ,32.85 ,""
2014/5/28 23:00,-976 ,-1636 ,DS,DS,30.5 ,25.5 ,28.0 ,27.4 ,0.22 ,25.8 ,28.5 ,21.5 ,27.9 ,27.9 ,28.2 ,27.0 ,27.8 ,26.3 ,28.2 ,28.5 ,28.6 ,24.6 ,26.3 ,180.3 ,18.2 ,18.3 ,21.1 ,5.50 ,510 ,-,16.84 ,-,0.46 ,19.3 ,0.05 ,0.05 ,1.74 ,0.96 ,0.12 ,,21.3 ,33.88 ,""
2014/5/29 5:00,-988 ,-1640 ,DS,DS,30.6 ,25.5 ,28.1 ,27.4 ,0.22 ,25.8 ,28.5 ,21.5 ,27.9 ,27.9 ,28.2 ,27.1 ,27.8 ,26.3 ,28.3 ,28.5 ,28.6 ,24.6 ,26.3 ,180.4 ,18.2 ,18.4 ,21.1 ,5.47 ,510 ,-,16.84 ,-,0.46 ,20.0 ,0.05 ,0.05 ,1.55 ,0.95 ,0.12 ,,21.3 ,34.08 ,""
2014/5/29 11:00,-1009 ,-1643 ,DS,DS,30.6 ,25.6 ,28.1 ,27.4 ,0.24 ,25.8 ,28.6 ,21.5 ,27.9 ,27.9 ,28.3 ,27.1 ,27.9 ,26.3 ,28.3 ,28.5 ,28.6 ,24.6 ,26.3 ,180.5 ,18.2 ,18.4 ,21.3 ,5.40 ,510 ,-,16.84 ,-,0.46 ,19.8 ,0.05 ,0.05 ,1.55 ,0.95 ,0.12 ,,21.4 ,33.93 ,""
2014/5/29 17:00,-994 ,-1638 ,DS,DS,30.6 ,25.6 ,28.1 ,27.4 ,0.22 ,25.8 ,28.6 ,21.6 ,27.9 ,28.0 ,28.3 ,27.1 ,27.9 ,26.4 ,28.3 ,28.5 ,28.6 ,24.6 ,26.3 ,180.5 ,18.2 ,18.4 ,21.0 ,5.40 ,475 ,-,16.35 ,-,0.43 ,20.2 ,0.05 ,0.05 ,1.57 ,0.95 ,0.12 ,,21.4 ,66.30 ,""
2014/5/29 23:00,-1009 ,-1645 ,DS,DS,30.6 ,25.6 ,28.1 ,27.4 ,0.23 ,25.8 ,28.6 ,21.6 ,28.0 ,28.0 ,28.3 ,27.1 ,27.9 ,26.4 ,28.3 ,28.6 ,28.6 ,24.7 ,26.4 ,180.6 ,18.2 ,18.4 ,21.0 ,5.37 ,475 ,-,16.35 ,-,0.43 ,19.8 ,0.05 ,0.05 ,1.56 ,0.96 ,0.12 ,,21.6 ,66.32 ,""
2014/5/30 5:00,-1026 ,-1645 ,DS,DS,30.7 ,25.6 ,28.2 ,27.4 ,0.23 ,25.9 ,28.7 ,21.6 ,28.0 ,28.0 ,28.4 ,27.1 ,27.9 ,26.4 ,28.3 ,28.6 ,28.7 ,24.7 ,26.4 ,180.7 ,18.2 ,18.4 ,21.1 ,5.37 ,475 ,-,16.35 ,-,0.43 ,19.8 ,0.05 ,0.05 ,5.09 ,0.95 ,0.12 ,,21.6 ,66.37 ,""
2014/5/30 11:00,-1024 ,-1643 ,DS,DS,30.7 ,25.7 ,28.2 ,27.5 ,0.23 ,25.9 ,28.7 ,21.6 ,28.0 ,28.0 ,28.4 ,27.2 ,27.9 ,26.4 ,28.4 ,28.7 ,28.7 ,24.7 ,26.4 ,180.7 ,18.2 ,18.4 ,21.3 ,5.37 ,475 ,-,16.35 ,-,0.43 ,20.2 ,0.05 ,0.05 ,1.57 ,0.95 ,0.12 ,,21.7 ,66.36 ,""
2014/5/30 17:00,-1005 ,-1631 ,DS,DS,30.7 ,25.7 ,28.2 ,27.5 ,0.23 ,26.0 ,28.7 ,21.7 ,28.1 ,28.1 ,28.4 ,27.2 ,28.0 ,26.5 ,28.4 ,28.7 ,28.7 ,24.7 ,26.4 ,180.6 ,18.2 ,18.4 ,21.3 ,5.27 ,475 ,-,16.35 ,-,0.43 ,20.1 ,0.05 ,0.05 ,3.32 ,0.95 ,0.12 ,,21.8 ,66.33 ,""
2014/5/30 23:00,-1018 ,-1645 ,DS,DS,30.8 ,25.7 ,28.2 ,27.6 ,0.23 ,26.0 ,28.7 ,21.7 ,28.1 ,28.1 ,28.4 ,27.3 ,28.0 ,26.5 ,28.4 ,28.7 ,28.7 ,24.7 ,26.5 ,180.7 ,18.2 ,18.4 ,21.3 ,5.27 ,475 ,-,16.35 ,-,0.43 ,20.3 ,0.05 ,0.05 ,1.61 ,0.95 ,0.12 ,,22.0 ,66.34 ,""
2014/5/31 5:00,-1009 ,-1639 ,DS,DS,30.8 ,25.8 ,28.3 ,27.6 ,0.27 ,26.0 ,28.7 ,21.7 ,28.1 ,28.1 ,28.4 ,27.3 ,28.0 ,26.5 ,28.5 ,28.7 ,28.8 ,24.9 ,26.5 ,180.7 ,18.2 ,18.4 ,21.3 ,5.30 ,475 ,-,16.35 ,-,0.43 ,20.0 ,0.05 ,0.05 ,2.76 ,0.95 ,0.12 ,,22.1 ,66.35 ,""
2014/5/31 11:00,-1011 ,-1641 ,DS,DS,30.8 ,25.8 ,28.3 ,27.6 ,0.25 ,26.1 ,28.8 ,21.8 ,28.1 ,28.1 ,28.4 ,27.3 ,28.0 ,26.6 ,28.5 ,28.7 ,28.8 ,24.9 ,26.5 ,180.8 ,18.3 ,18.5 ,21.7 ,5.27 ,475 ,-,16.35 ,-,0.43 ,19.5 ,0.05 ,0.05 ,1.60 ,0.95 ,0.12 ,,22.3 ,46.74 ,""
2014/5/31 17:00,-988 ,-1628 ,DS,DS,30.8 ,25.8 ,28.3 ,27.6 ,0.24 ,26.1 ,28.8 ,21.9 ,28.2 ,28.2 ,28.5 ,27.3 ,28.1 ,26.6 ,28.5 ,28.7 ,28.8 ,24.9 ,26.6 ,180.6 ,18.3 ,18.5 ,21.9 ,5.27 ,475 ,-,16.35 ,-,0.43 ,19.8 ,0.04 ,0.04 ,2.38 ,0.96 ,0.12 ,,22.8 ,42.98 ,""
2014/5/31 23:00,-994 ,-1636 ,DS,DS,30.9 ,25.9 ,28.4 ,27.6 ,0.25 ,26.1 ,28.8 ,21.9 ,28.2 ,28.2 ,28.5 ,27.4 ,28.1 ,26.6 ,28.5 ,28.8 ,28.9 ,24.9 ,26.6 ,180.7 ,18.3 ,18.5 ,21.9 ,5.21 ,475 ,-,16.35 ,-,0.43 ,19.7 ,0.04 ,0.04 ,1.55 ,0.96 ,0.12 ,,23.2 ,43.66 ,""
2014/6/1 5:00,-991 ,-1642 ,DS,DS,30.9 ,25.9 ,28.4 ,27.6 ,0.23 ,26.1 ,28.9 ,21.9 ,28.2 ,28.2 ,28.5 ,27.4 ,28.2 ,26.7 ,28.6 ,28.8 ,28.9 ,24.9 ,26.7 ,180.7 ,18.3 ,18.5 ,21.9 ,5.16 ,475 ,-,16.08 ,-,0.43 ,19.9 ,0.04 ,0.04 ,1.55 ,0.95 ,0.12 ,,23.2 ,44.06 ,""
2014/6/1 11:00,-998 ,-1636 ,DS,DS,30.9 ,25.9 ,28.4 ,27.7 ,0.23 ,26.1 ,28.9 ,22.0 ,28.2 ,28.3 ,28.5 ,27.4 ,28.2 ,26.7 ,28.6 ,28.9 ,28.9 ,24.9 ,26.7 ,180.7 ,18.3 ,18.5 ,22.2 ,5.14 ,475 ,-,16.08 ,-,0.43 ,19.8 ,0.04 ,0.04 ,1.55 ,0.96 ,0.12 ,,23.4 ,32.51 ,""
2014/6/1 17:00,-982 ,-1634 ,DS,DS,30.9 ,25.9 ,28.4 ,27.7 ,0.23 ,26.2 ,28.9 ,22.0 ,28.3 ,28.3 ,28.5 ,27.5 ,28.2 ,26.7 ,28.7 ,28.9 ,29.0 ,25.0 ,26.7 ,180.7 ,18.3 ,18.5 ,22.2 ,5.06 ,475 ,-,16.08 ,-,0.43 ,19.8 ,0.04 ,0.04 ,1.55 ,0.95 ,0.12 ,,23.6 ,66.09 ,""
2014/6/1 23:00,-1001 ,-1648 ,DS,DS,30.9 ,26.0 ,28.5 ,27.7 ,0.23 ,26.2 ,29.0 ,22.0 ,28.3 ,28.3 ,28.6 ,27.5 ,28.2 ,26.8 ,28.7 ,28.9 ,29.0 ,25.0 ,26.7 ,180.9 ,18.3 ,18.5 ,22.0 ,5.03 ,475 ,-,16.08 ,-,0.43 ,19.9 ,0.04 ,0.04 ,1.55 ,0.95 ,0.12 ,,23.7 ,66.13 ,""
2014/6/2 5:00,-1022 ,-1643 ,DS,DS,31.0 ,26.0 ,28.5 ,27.7 ,0.22 ,26.3 ,29.0 ,22.0 ,28.3 ,28.4 ,28.7 ,27.5 ,28.3 ,26.8 ,28.7 ,29.0 ,29.0 ,25.1 ,26.8 ,181.1 ,18.4 ,18.5 ,21.9 ,5.03 ,475 ,-,16.08 ,-,0.43 ,19.5 ,0.05 ,0.04 ,1.55 ,0.96 ,0.12 ,,23.6 ,66.16 ,""
2014/6/2 11:00,-1018 ,-1641 ,DS,DS,31.0 ,29.1 ,28.6 ,27.8 ,0.23 ,26.3 ,29.0 ,22.0 ,28.3 ,28.4 ,28.7 ,27.6 ,28.3 ,26.8 ,28.7 ,29.0 ,29.1 ,25.1 ,26.8 ,181.1 ,18.4 ,18.6 ,22.0 ,5.03 ,475 ,-,16.08 ,-,0.43 ,20.1 ,0.07 ,0.06 ,1.55 ,0.95 ,0.12 ,,23.5 ,66.23 ,""
2014/6/2 17:00,-1016 ,-1640 ,DS,DS,31.0 ,26.1 ,28.6 ,27.8 ,0.22 ,26.3 ,29.1 ,22.1 ,28.4 ,28.4 ,28.7 ,27.6 ,28.3 ,26.8 ,28.8 ,29.0 ,29.1 ,25.1 ,26.8 ,181.0 ,18.4 ,18.6 ,22.0 ,4.93 ,475 ,-,16.08 ,-,0.43 ,19.8 ,0.06 ,0.06 ,1.55 ,0.95 ,0.12 ,,23.5 ,66.19 ,""
2014/6/2 23:00,-1022 ,-1641 ,DS,DS,31.1 ,26.1 ,28.6 ,27.8 ,0.23 ,26.4 ,29.1 ,22.1 ,28.4 ,28.5 ,28.7 ,27.6 ,28.4 ,26.9 ,28.8 ,29.1 ,29.1 ,25.1 ,26.9 ,181.1 ,18.4 ,18.6 ,21.7 ,4.98 ,475 ,-,16.08 ,-,0.43 ,20.3 ,0.06 ,0.06 ,1.55 ,0.95 ,0.12 ,,23.3 ,66.22 ,""
2014/6/3 5:00,-1018 ,-1636 ,DS,DS,31.1 ,26.1 ,28.7 ,27.9 ,0.23 ,26.4 ,29.1 ,22.1 ,28.4 ,28.5 ,28.7 ,27.6 ,28.4 ,26.9 ,28.8 ,29.1 ,29.2 ,25.1 ,26.9 ,181.0 ,18.4 ,18.6 ,21.6 ,4.87 ,475 ,-,16.08 ,-,0.43 ,20.3 ,0.06 ,0.06 ,1.55 ,0.95 ,0.12 ,,23.2 ,66.26 ,""
2014/6/3 11:00,-1002 ,-1634 ,DS,DS,31.1 ,26.1 ,28.7 ,27.9 ,0.24 ,26.4 ,29.1 ,22.1 ,28.5 ,28.5 ,28.8 ,27.7 ,28.4 ,27.0 ,28.9 ,29.2 ,29.2 ,25.2 ,26.9 ,181.0 ,18.4 ,18.6 ,21.6 ,4.90 ,475 ,-,16.08 ,-,0.43 ,20.9 ,0.06 ,0.06 ,1.55 ,0.95 ,0.12 ,,23.1 ,53.88 ,""
2014/6/3 17:00,-982 ,-1634 ,DS,DS,31.1 ,26.2 ,28.7 ,28.0 ,0.23 ,26.4 ,29.2 ,22.2 ,28.5 ,28.6 ,28.8 ,27.7 ,28.4 ,27.0 ,28.9 ,29.2 ,29.2 ,25.2 ,26.9 ,180.9 ,18.4 ,18.6 ,21.4 ,4.93 ,475 ,-,16.08 ,-,0.43 ,20.9 ,0.06 ,0.06 ,1.55 ,0.95 ,0.12 ,,22.9 ,37.27 ,""
2014/6/3 23:00,-984 ,-1634 ,DS,DS,31.1 ,26.2 ,28.7 ,28.0 ,0.23 ,26.5 ,29.2 ,22.2 ,28.5 ,28.6 ,28.8 ,27.7 ,28.5 ,27.0 ,28.9 ,29.2 ,29.2 ,25.2 ,27.0 ,181.0 ,18.4 ,18.6 ,21.4 ,4.80 ,475 ,-,16.08 ,-,0.43 ,20.8 ,0.05 ,0.06 ,1.55 ,0.95 ,0.12 ,,22.8 ,37.95 ,""
2014/6/4 5:00,-986 ,-1640 ,DS,DS,31.2 ,26.3 ,28.8 ,28.0 ,0.23 ,26.5 ,29.3 ,22.3 ,28.6 ,28.7 ,28.9 ,27.8 ,28.5 ,27.0 ,28.9 ,29.2 ,29.3 ,25.3 ,27.0 ,181.0 ,18.4 ,18.6 ,21.6 ,4.90 ,475 ,-,16.08 ,-,0.43 ,20.8 ,0.05 ,0.06 ,1.55 ,0.95 ,0.12 ,,22.8 ,38.80 ,""
2014/6/4 11:00,-980 ,-1634 ,DS,DS,31.2 ,26.3 ,28.8 ,28.0 ,0.23 ,26.5 ,29.3 ,22.4 ,28.6 ,28.7 ,28.9 ,27.8 ,28.5 ,27.1 ,29.0 ,29.3 ,29.3 ,25.3 ,27.1 ,181.0 ,18.5 ,18.6 ,21.9 ,4.80 ,474 ,-,16.07 ,-,0.43 ,20.5 ,0.05 ,0.06 ,1.55 ,0.95 ,0.12 ,,22.8 ,34.92 ,""
2014/6/4 17:00,-972 ,-1634 ,DS,DS,31.3 ,26.3 ,28.8 ,28.1 ,0.23 ,26.6 ,29.3 ,22.4 ,28.7 ,28.7 ,28.9 ,27.9 ,28.6 ,27.2 ,29.0 ,29.3 ,29.4 ,25.3 ,27.1 ,181.0 ,18.4 ,18.7 ,22.2 ,4.86 ,474 ,-,16.07 ,-,0.43 ,20.9 ,0.05 ,0.06 ,1.55 ,0.95 ,0.12 ,,22.8 ,66.06 ,""
2014/6/4 23:00,-977 ,-1633 ,DS,DS,31.3 ,26.4 ,28.8 ,28.1 ,0.23 ,26.6 ,29.3 ,22.5 ,28.7 ,28.7 ,29.0 ,27.9 ,28.6 ,27.2 ,29.0 ,29.3 ,29.4 ,25.3 ,27.2 ,181.0 ,18.5 ,18.7 ,22.2 ,4.80 ,474 ,-,16.07 ,-,0.43 ,20.7 ,0.05 ,0.06 ,1.55 ,0.95 ,0.12 ,,22.9 ,66.13 ,""
2014/6/5 5:00,-968 ,-1634 ,DS,DS,31.4 ,26.4 ,28.9 ,28.1 ,0.23 ,26.6 ,29.4 ,22.5 ,28.7 ,28.8 ,29.0 ,27.9 ,28.7 ,27.2 ,29.1 ,29.4 ,29.4 ,25.3 ,27.2 ,181.0 ,18.5 ,18.7 ,22.1 ,4.77 ,474 ,-,16.07 ,-,0.43 ,20.7 ,0.05 ,0.06 ,1.55 ,0.95 ,0.12 ,,22.9 ,66.16 ,""
2014/6/5 11:00,-975 ,-1636 ,DS,DS,31.4 ,26.4 ,28.9 ,28.2 ,0.23 ,26.7 ,29.4 ,22.5 ,28.7 ,28.8 ,29.0 ,27.9 ,28.7 ,27.2 ,29.1 ,29.4 ,29.4 ,25.4 ,27.2 ,181.1 ,18.5 ,18.7 ,22.3 ,4.77 ,473 ,-,16.05 ,-,0.43 ,20.6 ,0.05 ,0.06 ,1.55 ,0.95 ,0.12 ,,22.8 ,66.19 ,""
2014/6/5 17:00,-947 ,-1630 ,DS,DS,31.4 ,26.4 ,29.0 ,28.1 ,0.24 ,26.7 ,29.4 ,22.5 ,28.7 ,28.8 ,29.0 ,28.0 ,28.7 ,27.3 ,29.1 ,29.4 ,29.5 ,25.4 ,27.2 ,180.9 ,18.5 ,18.7 ,22.2 ,4.70 ,473 ,-,16.05 ,-,0.43 ,20.6 ,0.05 ,0.06 ,1.55 ,0.95 ,0.12 ,,22.8 ,66.20 ,""
2014/6/5 23:00,-949 ,-1630 ,DS,DS,31.4 ,26.5 ,29.0 ,28.2 ,0.24 ,26.7 ,29.4 ,22.6 ,28.7 ,28.9 ,29.1 ,28.0 ,28.7 ,27.3 ,29.2 ,29.4 ,29.6 ,25.4 ,27.3 ,180.9 ,18.5 ,18.7 ,22.2 ,4.74 ,473 ,-,16.05 ,-,0.43 ,20.8 ,0.05 ,0.06 ,1.55 ,0.95 ,0.12 ,,22.8 ,66.24 ,""
2014/6/6 5:00,-935 ,-1629 ,DS,DS,31.4 ,26.6 ,29.0 ,28.3 ,0.23 ,26.8 ,29.5 ,22.7 ,28.8 ,28.9 ,29.1 ,28.1 ,28.7 ,27.3 ,29.2 ,29.5 ,29.6 ,25.4 ,27.3 ,180.9 ,18.6 ,18.7 ,22.1 ,4.67 ,473 ,-,16.05 ,-,0.43 ,20.7 ,0.05 ,0.06 ,1.55 ,0.95 ,0.12 ,,22.7 ,66.29 ,""
2014/6/6 11:00,-938 ,-1628 ,DS,DS,31.5 ,26.6 ,29.0 ,28.3 ,0.23 ,26.8 ,29.5 ,22.7 ,28.9 ,28.9 ,29.1 ,28.1 ,28.8 ,27.4 ,29.2 ,29.5 ,29.6 ,25.5 ,27.3 ,180.9 ,18.6 ,18.7 ,22.2 ,4.70 ,473 ,-,16.05 ,-,0.43 ,20.4 ,0.05 ,0.06 ,1.55 ,0.95 ,0.12 ,,22.7 ,55.09 ,""
2014/6/6 17:00,-927 ,-1628 ,DS,DS,31.5 ,26.6 ,29.1 ,28.3 ,0.23 ,26.8 ,29.6 ,22.7 ,28.9 ,29.0 ,29.2 ,28.1 ,28.8 ,27.4 ,29.3 ,29.6 ,29.7 ,25.5 ,27.4 ,180.8 ,18.6 ,18.7 ,22.3 ,4.80 ,473 ,-,16.05 ,-,0.43 ,21.0 ,0.05 ,0.05 ,1.55 ,0.95 ,0.12 ,,22.6 ,38.43 ,""
2014/6/6 23:00,-924 ,-1627 ,DS,DS,31.6 ,26.6 ,29.1 ,28.3 ,0.24 ,26.9 ,29.6 ,22.7 ,28.9 ,29.0 ,29.2 ,28.1 ,28.8 ,27.4 ,29.3 ,29.6 ,29.7 ,25.5 ,27.4 ,180.8 ,18.6 ,18.7 ,22.3 ,4.80 ,474 ,-,16.07 ,-,0.43 ,20.5 ,0.05 ,0.05 ,1.55 ,0.95 ,0.12 ,,22.5 ,38.98 ,""
2014/6/7 5:00,-917 ,-1628 ,DS,DS,31.6 ,26.7 ,29.2 ,28.3 ,0.23 ,26.9 ,29.6 ,22.7 ,28.9 ,29.0 ,29.2 ,28.2 ,28.9 ,27.5 ,29.3 ,29.6 ,29.7 ,25.5 ,27.4 ,180.8 ,18.6 ,18.7 ,22.2 ,4.80 ,474 ,-,16.07 ,-,0.43 ,20.3 ,0.05 ,0.05 ,1.55 ,0.95 ,0.12 ,,22.5 ,39.30 ,""
2014/6/7 11:00,-910 ,-1625 ,DS,DS,31.6 ,26.7 ,29.1 ,28.4 ,0.23 ,26.9 ,29.6 ,22.8 ,29.0 ,29.0 ,29.2 ,28.2 ,28.9 ,27.5 ,29.3 ,29.6 ,29.8 ,25.5 ,27.5 ,180.8 ,18.6 ,18.8 ,22.3 ,4.74 ,474 ,-,16.07 ,-,0.43 ,20.5 ,0.05 ,0.05 ,1.55 ,0.95 ,0.12 ,,22.5 ,30.01 ,""
2014/6/7 17:00,-904 ,-1623 ,DS,DS,31.6 ,26.7 ,29.2 ,28.4 ,0.23 ,26.9 ,29.6 ,22.8 ,29.0 ,29.1 ,29.3 ,28.2 ,28.9 ,27.5 ,29.4 ,29.6 ,29.8 ,25.5 ,27.5 ,180.7 ,18.6 ,18.8 ,22.3 ,5.16 ,474 ,-,16.07 ,-,0.43 ,21.1 ,0.05 ,0.05 ,1.55 ,0.95 ,0.12 ,,22.4 ,66.15 ,""
2014/6/7 23:00,-896 ,-1621 ,DS,DS,31.6 ,26.7 ,29.2 ,28.4 ,0.23 ,26.9 ,29.7 ,22.8 ,29.0 ,29.1 ,29.3 ,28.3 ,28.9 ,27.6 ,29.4 ,29.7 ,29.8 ,25.6 ,27.5 ,180.7 ,18.6 ,18.8 ,22.2 ,5.63 ,474 ,-,16.07 ,-,0.43 ,20.4 ,0.05 ,0.05 ,1.55 ,0.95 ,0.12 ,,22.4 ,66.20 ,""
2014/6/8 5:00,-888 ,-1628 ,DS,DS,31.7 ,26.7 ,29.2 ,28.4 ,0.23 ,26.9 ,29.7 ,22.8 ,29.1 ,29.1 ,29.4 ,28.3 ,29.0 ,27.6 ,29.5 ,29.7 ,29.8 ,25.5 ,27.6 ,180.7 ,18.6 ,18.8 ,22.1 ,5.81 ,474 ,-,16.07 ,-,0.43 ,20.4 ,0.05 ,0.05 ,1.55 ,0.95 ,0.12 ,,22.1 ,66.17 ,""
2014/6/8 11:00,-897 ,-1625 ,DS,DS,31.7 ,26.7 ,29.3 ,28.5 ,0.23 ,27.0 ,29.7 ,22.9 ,29.1 ,29.1 ,29.4 ,28.3 ,29.0 ,27.6 ,29.4 ,29.7 ,29.9 ,25.5 ,27.6 ,180.7 ,18.6 ,18.8 ,22.1 ,5.82 ,474 ,-,16.07 ,-,0.43 ,20.4 ,0.05 ,0.05 ,1.55 ,0.95 ,0.12 ,,22.2 ,66.20 ,""
2014/6/8 17:00,-898 ,-1628 ,DS,DS,31.7 ,26.8 ,29.3 ,28.5 ,0.22 ,27.0 ,29.8 ,22.9 ,29.1 ,29.2 ,29.4 ,28.3 ,29.0 ,27.6 ,29.5 ,29.8 ,29.9 ,25.5 ,27.7 ,180.7 ,18.7 ,18.8 ,22.1 ,3.94 ,474 ,-,16.07 ,-,0.43 ,20.8 ,0.05 ,0.05 ,1.55 ,0.95 ,0.12 ,,22.1 ,66.24 ,""
2014/6/8 23:00,-920 ,-1633 ,DS,DS,31.7 ,26.8 ,29.3 ,28.5 ,0.23 ,27.0 ,29.8 ,22.9 ,29.1 ,29.2 ,29.4 ,28.3 ,29.0 ,27.6 ,29.5 ,29.8 ,30.0 ,25.5 ,27.7 ,180.9 ,18.7 ,18.9 ,22.2 ,4.01 ,474 ,-,16.07 ,-,0.43 ,20.7 ,0.05 ,0.05 ,1.55 ,0.95 ,0.12 ,,22.2 ,66.23 ,""
2014/6/9 5:00,-926 ,-1638 ,DS,DS,31.7 ,26.8 ,29.3 ,28.5 ,0.23 ,27.0 ,29.8 ,22.9 ,29.1 ,29.2 ,29.4 ,28.3 ,29.0 ,27.6 ,29.5 ,29.8 ,29.9 ,25.5 ,27.7 ,181.0 ,18.7 ,18.9 ,22.3 ,4.14 ,474 ,-,16.07 ,-,0.43 ,20.8 ,0.05 ,0.05 ,1.55 ,0.95 ,0.12 ,,22.2 ,66.24 ,""
2014/6/9 11:00,-941 ,-1643 ,DS,DS,31.8 ,26.8 ,29.4 ,28.5 ,0.23 ,27.0 ,29.8 ,23.0 ,29.1 ,29.2 ,29.5 ,28.3 ,29.1 ,27.7 ,29.6 ,29.9 ,29.9 ,25.5 ,27.7 ,181.1 ,18.7 ,18.9 ,22.4 ,4.54 ,474 ,-,16.07 ,-,0.43 ,20.3 ,0.05 ,0.05 ,1.55 ,0.95 ,0.12 ,,22.2 ,63.68 ,""
2014/6/9 17:00,-937 ,-1638 ,DS,DS,31.8 ,26.8 ,29.4 ,28.5 ,0.22 ,27.0 ,29.8 ,23.0 ,29.1 ,29.2 ,29.5 ,28.3 ,29.0 ,27.6 ,29.6 ,29.9 ,30.0 ,25.5 ,27.6 ,181.1 ,18.7 ,18.9 ,22.7 ,4.46 ,493 ,-,16.33 ,-,0.44 ,20.5 ,0.05 ,0.05 ,1.55 ,0.95 ,0.12 ,,22.3 ,38.88 ,""
2014/6/9 23:00,-943 ,-1636 ,DS,DS,31.8 ,26.8 ,29.4 ,28.5 ,0.23 ,27.0 ,29.9 ,23.1 ,29.1 ,29.2 ,29.5 ,28.3 ,29.1 ,27.6 ,29.6 ,29.9 ,30.0 ,25.5 ,27.6 ,181.1 ,18.7 ,18.9 ,22.8 ,4.64 ,493 ,-,16.33 ,-,0.44 ,20.5 ,0.05 ,0.05 ,1.55 ,0.95 ,0.12 ,,22.4 ,39.89 ,""
2014/6/10 5:00,-940 ,-1642 ,DS,DS,31.9 ,26.8 ,29.4 ,28.5 ,0.23 ,27.0 ,29.9 ,23.1 ,29.2 ,29.3 ,29.5 ,28.3 ,29.1 ,27.7 ,29.6 ,29.9 ,30.0 ,25.5 ,27.7 ,181.1 ,18.7 ,18.9 ,22.9 ,4.74 ,493 ,-,16.33 ,-,0.45 ,20.4 ,0.05 ,0.05 ,1.55 ,0.95 ,0.12 ,,22.4 ,40.93 ,""
2014/6/10 11:00,-945 ,-1643 ,DS,DS,31.9 ,26.9 ,29.5 ,28.5 ,0.23 ,27.0 ,29.9 ,23.1 ,29.2 ,29.3 ,29.6 ,28.3 ,29.1 ,27.7 ,29.6 ,30.0 ,30.0 ,25.6 ,27.7 ,181.1 ,18.7 ,18.9 ,23.2 ,4.77 ,492 ,-,16.32 ,-,0.45 ,20.6 ,0.05 ,0.05 ,1.55 ,0.95 ,0.12 ,,22.5 ,34.12 ,""
2014/6/10 17:00,-920 ,-1633 ,DS,DS,31.9 ,27.0 ,29.5 ,28.5 ,0.22 ,27.1 ,30.0 ,23.2 ,29.3 ,29.3 ,29.6 ,28.3 ,29.1 ,27.7 ,29.7 ,30.0 ,30.0 ,25.6 ,27.7 ,181.1 ,18.7 ,18.9 ,23.3 ,4.70 ,492 ,-,16.32 ,-,0.45 ,20.3 ,0.05 ,0.05 ,1.55 ,0.95 ,0.12 ,,22.8 ,66.30 ,""
2014/6/10 23:00,-921 ,-1630 ,DS,DS,31.9 ,26.9 ,29.5 ,28.5 ,0.23 ,27.1 ,30.0 ,23.2 ,29.3 ,29.4 ,29.6 ,28.4 ,29.2 ,27.7 ,29.7 ,30.0 ,30.1 ,25.7 ,27.8 ,181.1 ,18.7 ,18.9 ,23.3 ,4.80 ,492 ,-,16.32 ,-,0.45 ,20.0 ,0.05 ,0.06 ,1.55 ,0.95 ,0.12 ,,22.8 ,66.34 ,""
2014/6/11 5:00,-892 ,-1626 ,DS,DS,31.9 ,26.9 ,29.6 ,28.5 ,0.23 ,27.1 ,30.0 ,23.3 ,29.3 ,29.4 ,29.6 ,28.4 ,29.2 ,27.8 ,29.7 ,30.0 ,30.1 ,25.7 ,27.8 ,180.9 ,18.7 ,18.9 ,23.3 ,4.74 ,492 ,-,16.32 ,-,0.45 ,20.2 ,0.05 ,0.05 ,1.55 ,0.95 ,0.12 ,,22.8 ,66.36 ,""
2014/6/11 11:00,-885 ,-1625 ,DS,DS,31.9 ,28.1 ,29.6 ,28.6 ,0.23 ,27.1 ,30.0 ,23.3 ,29.3 ,29.4 ,29.6 ,28.4 ,29.2 ,27.8 ,29.7 ,30.0 ,30.1 ,25.7 ,27.8 ,180.8 ,18.8 ,18.9 ,23.5 ,4.77 ,492 ,-,16.32 ,-,0.45 ,19.9 ,0.05 ,0.05 ,1.55 ,0.95 ,0.12 ,,22.9 ,66.37 ,""
2014/6/11 17:00,-853 ,-1624 ,DS,DS,31.9 ,27.0 ,29.6 ,28.7 ,0.23 ,27.2 ,30.0 ,23.3 ,29.4 ,29.4 ,29.7 ,28.5 ,29.3 ,27.8 ,29.7 ,30.0 ,30.1 ,25.8 ,27.8 ,180.5 ,18.8 ,18.9 ,23.6 ,4.70 ,492 ,-,16.32 ,-,0.45 ,20.3 ,0.05 ,0.05 ,1.55 ,0.95 ,0.12 ,,22.9 ,66.35 ,""
2014/6/11 23:00,-838 ,-1616 ,DS,DS,31.9 ,27.0 ,29.6 ,28.7 ,0.24 ,27.2 ,30.1 ,23.4 ,29.4 ,29.5 ,29.7 ,28.5 ,29.3 ,27.8 ,29.8 ,30.1 ,30.1 ,25.8 ,27.8 ,180.4 ,18.8 ,19.0 ,23.7 ,5.03 ,492 ,-,16.32 ,-,0.45 ,20.0 ,0.05 ,0.05 ,1.55 ,0.95 ,0.12 ,,23.0 ,66.35 ,""
2014/6/12 5:00,-827 ,-1613 ,DS,DS,31.9 ,27.1 ,29.6 ,28.7 ,0.22 ,27.2 ,30.1 ,23.4 ,29.4 ,29.5 ,29.7 ,28.5 ,29.3 ,27.9 ,29.8 ,30.1 ,30.2 ,25.8 ,27.8 ,180.2 ,18.8 ,19.0 ,23.6 ,5.16 ,492 ,-,16.32 ,-,0.45 ,20.1 ,0.05 ,0.05 ,1.55 ,0.95 ,0.12 ,,23.0 ,66.36 ,""
2014/6/12 11:00,-836 ,-1614 ,DS,DS,31.9 ,27.1 ,29.7 ,28.7 ,0.21 ,27.2 ,30.1 ,23.4 ,29.4 ,29.5 ,29.7 ,28.5 ,29.3 ,27.9 ,29.8 ,30.1 ,30.2 ,25.9 ,27.8 ,180.1 ,18.8 ,19.0 ,23.6 ,5.40 ,492 ,-,16.32 ,-,0.45 ,20.3 ,0.04 ,0.05 ,1.55 ,0.95 ,0.12 ,,23.1 ,65.07 ,""
2014/6/12 17:00,-825 ,-1602 ,DS,DS,31.9 ,27.1 ,29.7 ,28.8 ,0.23 ,27.2 ,30.1 ,23.4 ,29.5 ,29.6 ,29.8 ,28.6 ,29.4 ,27.9 ,29.8 ,30.1 ,30.2 ,25.9 ,27.8 ,179.4 ,18.8 ,19.0 ,23.6 ,5.47 ,492 ,-,16.32 ,-,0.45 ,20.6 ,0.04 ,0.04 ,1.55 ,0.95 ,0.12 ,,23.0 ,42.41 ,""
2014/6/12 23:00,-826 ,-1606 ,DS,DS,31.9 ,27.1 ,29.7 ,28.8 ,0.24 ,27.2 ,30.1 ,23.3 ,29.5 ,29.5 ,29.7 ,28.6 ,29.4 ,27.9 ,29.8 ,30.1 ,30.2 ,25.9 ,27.7 ,179.4 ,18.8 ,19.0 ,23.5 ,3.07 ,492 ,-,16.32 ,-,0.45 ,20.7 ,0.04 ,0.04 ,1.55 ,0.95 ,0.12 ,,23.0 ,42.16 ,""
2014/6/13 5:00,-822 ,-1608 ,DS,DS,31.9 ,27.0 ,29.7 ,28.8 ,0.24 ,27.2 ,30.1 ,23.3 ,29.5 ,29.6 ,29.8 ,28.6 ,29.4 ,27.9 ,29.8 ,30.1 ,30.2 ,25.9 ,27.8 ,179.5 ,18.8 ,19.1 ,23.4 ,3.04 ,492 ,-,16.32 ,-,0.45 ,19.7 ,0.04 ,0.04 ,1.55 ,0.95 ,0.12 ,,22.9 ,41.84 ,""
2014/6/13 11:00,-849 ,-1614 ,DS,DS,31.9 ,27.1 ,29.7 ,28.8 ,0.24 ,27.2 ,30.1 ,23.3 ,29.5 ,29.6 ,29.8 ,28.6 ,29.4 ,28.2 ,29.8 ,30.1 ,30.2 ,25.9 ,27.8 ,179.6 ,18.9 ,19.1 ,23.8 ,3.10 ,492 ,-,16.32 ,-,0.44 ,20.0 ,0.04 ,0.05 ,1.55 ,0.95 ,0.12 ,,23.2 ,35.88 ,""
2014/6/13 17:00,-875 ,-1623 ,DS,DS,31.9 ,27.1 ,29.7 ,28.8 ,0.23 ,27.3 ,30.2 ,23.3 ,29.5 ,29.6 ,29.8 ,28.6 ,29.4 ,28.0 ,29.8 ,30.1 ,30.2 ,25.9 ,27.9 ,179.8 ,18.9 ,19.1 ,23.6 ,3.04 ,509 ,-,16.55 ,-,0.46 ,20.3 ,0.05 ,0.05 ,1.55 ,0.95 ,0.12 ,,23.8 ,66.09 ,""
2014/6/13 23:00,-907 ,-1628 ,DS,DS,31.9 ,27.1 ,29.7 ,28.8 ,0.23 ,27.3 ,30.2 ,23.3 ,29.5 ,29.6 ,29.8 ,28.6 ,29.4 ,28.1 ,29.9 ,30.1 ,30.2 ,25.8 ,28.0 ,180.1 ,18.9 ,19.1 ,23.5 ,3.02 ,509 ,-,16.55 ,-,0.46 ,20.2 ,0.05 ,0.05 ,1.55 ,0.95 ,0.12 ,,23.9 ,66.16 ,""
2014/6/14 5:00,-930 ,-1639 ,DS,DS,32.0 ,27.2 ,29.7 ,28.8 ,0.23 ,27.4 ,30.2 ,23.4 ,29.5 ,29.6 ,29.8 ,28.6 ,29.4 ,28.0 ,29.9 ,30.2 ,30.3 ,25.8 ,28.0 ,180.2 ,18.9 ,19.1 ,23.2 ,2.94 ,509 ,-,16.55 ,-,0.46 ,20.2 ,0.05 ,0.05 ,1.55 ,0.95 ,0.12 ,,24.1 ,66.17 ,""
2014/6/14 11:00,-937 ,-1645 ,DS,DS,32.0 ,27.2 ,29.8 ,28.8 ,0.24 ,27.3 ,30.2 ,23.3 ,29.5 ,29.6 ,29.8 ,28.6 ,29.4 ,28.0 ,29.9 ,30.2 ,30.2 ,25.9 ,28.0 ,180.3 ,18.9 ,19.1 ,23.4 ,2.81 ,509 ,-,16.55 ,-,0.46 ,20.1 ,0.05 ,0.05 ,1.53 ,0.95 ,0.12 ,,24.2 ,66.15 ,""
2014/6/14 17:00,-943 ,-1647 ,DS,DS,32.1 ,27.2 ,29.8 ,28.8 ,0.23 ,27.4 ,30.2 ,23.3 ,29.5 ,29.6 ,29.9 ,28.6 ,29.4 ,28.1 ,29.9 ,30.2 ,30.3 ,25.9 ,28.0 ,180.3 ,18.9 ,19.1 ,22.9 ,5.63 ,509 ,-,16.55 ,-,0.46 ,20.0 ,0.05 ,0.05 ,1.53 ,0.94 ,0.12 ,,24.6 ,66.09 ,""
2014/6/14 23:00,-952 ,-1655 ,DS,DS,32.1 ,27.2 ,29.8 ,28.8 ,0.24 ,27.4 ,30.3 ,23.3 ,29.5 ,29.6 ,29.9 ,28.6 ,29.4 ,28.1 ,29.9 ,30.2 ,30.3 ,25.9 ,28.1 ,180.3 ,18.9 ,19.1 ,22.7 ,5.60 ,509 ,-,16.55 ,-,0.46 ,20.4 ,0.05 ,0.05 ,1.53 ,0.94 ,0.12 ,,24.6 ,66.13 ,""
2014/6/15 5:00,-947 ,-1652 ,DS,DS,32.1 ,27.3 ,29.8 ,28.8 ,0.24 ,27.4 ,30.3 ,23.4 ,29.6 ,29.6 ,29.9 ,28.7 ,29.5 ,28.1 ,30.0 ,30.3 ,30.3 ,26.0 ,28.1 ,180.3 ,18.9 ,19.1 ,22.5 ,5.58 ,509 ,-,16.55 ,-,0.46 ,20.0 ,0.05 ,0.05 ,1.53 ,0.94 ,0.12 ,,24.6 ,66.14 ,""
2014/6/15 11:00,-940 ,-1649 ,DS,DS,32.1 ,27.3 ,29.9 ,28.8 ,0.24 ,27.4 ,30.3 ,23.4 ,29.6 ,29.7 ,29.9 ,28.7 ,29.5 ,28.1 ,30.0 ,30.3 ,30.3 ,26.0 ,28.1 ,180.3 ,19.0 ,19.1 ,22.8 ,5.58 ,509 ,-,16.55 ,-,0.46 ,20.2 ,0.05 ,0.05 ,1.53 ,0.94 ,0.12 ,,24.5 ,63.83 ,""
2014/6/15 17:00,-917 ,-1634 ,DS,DS,32.1 ,27.3 ,29.9 ,28.8 ,0.23 ,27.5 ,30.3 ,23.4 ,29.6 ,29.7 ,30.0 ,28.7 ,29.6 ,28.2 ,30.1 ,30.3 ,30.3 ,26.1 ,28.2 ,180.2 ,18.9 ,19.1 ,22.7 ,5.53 ,509 ,-,16.55 ,-,0.46 ,20.2 ,0.05 ,0.05 ,1.53 ,0.94 ,0.12 ,,24.6 ,36.31 ,""
2014/6/15 23:00,-939 ,-1649 ,DS,DS,32.2 ,27.5 ,29.9 ,28.8 ,0.24 ,27.5 ,30.3 ,23.4 ,29.6 ,29.7 ,30.0 ,28.7 ,29.5 ,28.2 ,30.1 ,30.3 ,30.3 ,26.1 ,28.2 ,180.4 ,18.9 ,19.1 ,22.8 ,5.58 ,509 ,-,16.55 ,-,0.46 ,20.3 ,0.05 ,0.05 ,1.53 ,0.94 ,0.12 ,,24.7 ,36.13 ,""
2014/6/16 5:00,-944 ,-1649 ,DS,DS,32.2 ,27.4 ,29.9 ,28.9 ,0.23 ,27.5 ,30.4 ,23.5 ,29.6 ,29.8 ,30.0 ,28.7 ,29.6 ,28.2 ,30.1 ,30.4 ,30.4 ,26.2 ,28.2 ,180.3 ,19.0 ,19.2 ,22.8 ,5.60 ,509 ,-,16.55 ,-,0.46 ,20.2 ,0.05 ,0.05 ,1.53 ,0.94 ,0.12 ,,24.6 ,35.69 ,""
2014/6/16 11:00,-944 ,-1642 ,DS,DS,32.1 ,27.4 ,30.0 ,28.9 ,0.23 ,27.5 ,30.4 ,23.5 ,29.6 ,29.8 ,30.1 ,28.0 ,29.6 ,28.2 ,30.1 ,30.5 ,30.1 ,26.7 ,28.2 ,180.4 ,19.0 ,19.2 ,23.3 ,5.50 ,509 ,-,16.55 ,-,0.46 ,20.5 ,0.05 ,0.05 ,1.53 ,0.94 ,0.12 ,,24.6 ,35.28 ,""
2014/6/16 17:00,-917 ,-1649 ,DS,DS,32.1 ,27.4 ,30.1 ,29.0 ,0.23 ,27.5 ,30.5 ,23.6 ,29.7 ,29.8 ,30.1 ,28.1 ,29.7 ,28.2 ,30.2 ,30.5 ,30.1 ,27.0 ,28.3 ,180.2 ,19.0 ,19.2 ,23.1 ,5.56 ,509 ,-,16.55 ,-,0.46 ,20.3 ,0.05 ,0.05 ,1.53 ,0.94 ,0.12 ,,24.6 ,66.15 ,""
2014/6/16 23:00,-942 ,-1667 ,DS,DS,32.2 ,27.5 ,30.1 ,29.0 ,0.24 ,27.6 ,30.5 ,23.6 ,29.7 ,29.9 ,30.2 ,28.1 ,29.7 ,28.3 ,30.2 ,30.5 ,30.2 ,27.0 ,28.3 ,180.4 ,19.0 ,19.2 ,23.2 ,5.60 ,509 ,-,16.55 ,-,0.46 ,20.6 ,0.05 ,0.05 ,1.53 ,0.94 ,0.12 ,,24.6 ,66.15 ,""
2014/6/17 5:00,-951 ,-1674 ,DS,DS,32.2 ,27.5 ,30.2 ,29.1 ,0.24 ,27.6 ,30.6 ,23.6 ,29.8 ,29.9 ,30.2 ,28.2 ,29.8 ,28.3 ,30.3 ,30.6 ,30.2 ,27.0 ,28.3 ,180.4 ,19.0 ,19.2 ,23.2 ,5.63 ,509 ,-,16.55 ,-,0.46 ,20.2 ,0.06 ,0.05 ,1.53 ,0.94 ,0.12 ,,24.4 ,66.18 ,""
2014/6/17 11:00,-951 ,-1674 ,DS,DS,32.2 ,27.6 ,30.2 ,29.1 ,0.24 ,27.7 ,30.6 ,23.6 ,29.8 ,30.0 ,30.3 ,28.2 ,29.8 ,28.3 ,30.3 ,30.6 ,30.3 ,27.1 ,28.3 ,180.4 ,19.0 ,19.2 ,23.4 ,5.50 ,509 ,-,16.55 ,-,0.46 ,20.4 ,0.05 ,0.05 ,1.53 ,0.94 ,0.12 ,,24.3 ,66.17 ,""
2014/6/17 17:00,-927 ,-1656 ,DS,DS,32.2 ,27.6 ,30.2 ,29.2 ,0.23 ,27.7 ,30.6 ,23.7 ,29.9 ,30.0 ,30.3 ,28.2 ,29.8 ,28.4 ,30.3 ,30.6 ,30.3 ,27.1 ,28.4 ,180.3 ,19.0 ,19.2 ,23.2 ,5.56 ,509 ,-,16.55 ,-,0.46 ,20.6 ,0.05 ,0.06 ,1.54 ,0.94 ,0.12 ,,24.2 ,66.13 ,""
2014/6/17 23:00,-930 ,-1660 ,DS,DS,32.3 ,27.6 ,30.3 ,29.2 ,0.24 ,27.7 ,30.7 ,23.7 ,29.9 ,30.0 ,30.3 ,28.3 ,29.9 ,28.4 ,30.3 ,30.7 ,30.3 ,27.2 ,28.4 ,180.3 ,19.1 ,19.2 ,23.3 ,5.56 ,509 ,-,16.55 ,-,0.46 ,20.3 ,0.05 ,0.06 ,1.53 ,0.94 ,0.12 ,,24.1 ,66.11 ,""
2014/6/18 5:00,-919 ,-1652 ,DS,DS,32.3 ,27.6 ,30.3 ,29.2 ,0.23 ,27.8 ,30.7 ,23.7 ,29.9 ,30.1 ,30.4 ,28.3 ,29.9 ,28.5 ,30.4 ,30.7 ,30.3 ,27.2 ,28.5 ,180.3 ,19.1 ,19.2 ,23.4 ,5.47 ,509 ,-,16.55 ,-,0.46 ,20.4 ,0.05 ,0.06 ,1.54 ,0.94 ,0.12 ,,24.1 ,66.12 ,""
2014/6/18 11:00,-910 ,-1643 ,DS,DS,32.3 ,27.7 ,30.3 ,29.3 ,0.24 ,27.8 ,30.7 ,23.8 ,29.9 ,30.1 ,30.4 ,28.4 ,29.9 ,28.5 ,30.4 ,30.7 ,30.4 ,27.3 ,28.5 ,180.3 ,19.1 ,19.2 ,23.6 ,5.53 ,509 ,-,16.55 ,-,0.46 ,20.4 ,0.05 ,0.06 ,1.54 ,0.94 ,0.12 ,,24.1 ,37.19 ,""
2014/6/18 17:00,-885 ,-1625 ,DS,DS,32.3 ,27.8 ,30.4 ,29.3 ,0.23 ,27.9 ,30.8 ,23.8 ,30.0 ,30.2 ,30.4 ,28.5 ,30.0 ,28.6 ,30.5 ,30.8 ,30.4 ,27.3 ,28.5 ,180.1 ,19.1 ,19.2 ,23.8 ,5.56 ,509 ,-,16.55 ,-,0.46 ,19.5 ,0.05 ,0.05 ,1.53 ,0.94 ,0.12 ,,24.0 ,34.42 ,""
2014/6/18 23:00,-884 ,-1626 ,DS,DS,32.3 ,27.8 ,30.4 ,29.4 ,0.23 ,27.9 ,30.8 ,23.9 ,30.1 ,30.2 ,30.5 ,28.5 ,30.1 ,28.6 ,30.5 ,30.8 ,30.4 ,27.4 ,28.6 ,180.1 ,19.1 ,19.2 ,23.8 ,5.53 ,509 ,-,16.55 ,-,0.46 ,20.3 ,0.05 ,0.05 ,1.53 ,0.94 ,0.12 ,,23.9 ,34.10 ,""
2014/6/19 5:00,-895 ,-1637 ,DS,DS,32.4 ,27.8 ,30.5 ,29.4 ,0.23 ,27.9 ,30.9 ,23.8 ,30.1 ,30.2 ,30.5 ,28.5 ,30.1 ,28.6 ,30.5 ,30.9 ,30.5 ,27.4 ,28.6 ,180.2 ,19.1 ,19.3 ,23.7 ,5.53 ,509 ,-,16.55 ,-,0.46 ,20.5 ,0.05 ,0.05 ,1.53 ,0.94 ,0.12 ,,23.9 ,33.67 ,""
2014/6/19 11:00,-899 ,-1640 ,DS,DS,32.4 ,27.9 ,30.5 ,29.4 ,0.24 ,28.0 ,30.9 ,23.9 ,30.1 ,30.2 ,30.5 ,28.5 ,30.1 ,28.7 ,30.6 ,30.9 ,30.5 ,27.5 ,28.7 ,180.3 ,19.1 ,19.3 ,23.9 ,6.83 ,509 ,-,16.55 ,-,0.46 ,20.1 ,0.05 ,0.05 ,1.53 ,0.94 ,0.12 ,,23.8 ,33.19 ,""
2014/6/19 17:00,-898 ,-1640 ,DS,DS,32.4 ,27.9 ,30.5 ,29.5 ,0.23 ,28.0 ,30.9 ,23.9 ,30.2 ,30.3 ,30.5 ,28.5 ,30.1 ,28.7 ,30.6 ,30.9 ,30.5 ,27.5 ,28.7 ,180.3 ,19.1 ,19.3 ,23.6 ,6.32 ,509 ,-,16.55 ,-,0.46 ,20.3 ,0.05 ,0.05 ,1.54 ,0.94 ,0.12 ,,23.6 ,66.14 ,""
2014/6/19 23:00,-901 ,-1640 ,DS,DS,32.5 ,27.9 ,30.5 ,29.5 ,0.23 ,28.1 ,31.0 ,23.9 ,30.2 ,30.3 ,30.6 ,28.6 ,30.2 ,28.8 ,30.6 ,30.9 ,30.6 ,27.5 ,28.7 ,180.3 ,19.1 ,19.3 ,23.6 ,5.60 ,509 ,-,16.55 ,-,0.46 ,20.1 ,0.05 ,0.05 ,1.53 ,0.94 ,0.12 ,,23.7 ,66.13 ,""
2014/6/20 5:00,-916 ,-1652 ,DS,DS,32.5 ,28.0 ,30.6 ,29.5 ,0.23 ,28.1 ,31.0 ,24.0 ,30.2 ,30.3 ,30.6 ,28.7 ,30.2 ,28.8 ,30.7 ,31.0 ,30.6 ,27.5 ,28.7 ,180.4 ,19.1 ,19.3 ,23.7 ,5.60 ,509 ,-,16.55 ,-,0.46 ,20.1 ,0.05 ,0.05 ,1.54 ,0.94 ,0.12 ,,23.7 ,66.14 ,""
2014/6/20 11:00,-916 ,-1647 ,DS,DS,32.5 ,28.2 ,30.6 ,29.6 ,0.24 ,28.1 ,31.0 ,24.0 ,30.3 ,30.3 ,30.6 ,28.7 ,30.2 ,28.9 ,30.7 ,31.0 ,30.7 ,27.6 ,28.8 ,180.4 ,19.1 ,19.3 ,23.9 ,5.63 ,512 ,-,16.59 ,-,0.46 ,20.4 ,0.05 ,0.05 ,1.53 ,0.94 ,0.12 ,,23.6 ,66.12 ,""
2014/6/20 17:00,-920 ,-1655 ,DS,DS,32.6 ,28.1 ,30.6 ,29.6 ,0.23 ,28.2 ,31.1 ,24.1 ,30.3 ,30.4 ,30.7 ,28.8 ,30.3 ,28.9 ,30.8 ,31.1 ,30.7 ,27.6 ,28.8 ,180.6 ,19.1 ,19.3 ,24.0 ,5.63 ,512 ,-,16.59 ,-,0.46 ,20.2 ,0.05 ,0.05 ,1.53 ,0.94 ,0.12 ,,23.7 ,66.09 ,""
2014/6/20 23:00,-941 ,-1668 ,DS,DS,32.6 ,28.1 ,30.6 ,29.6 ,0.23 ,28.3 ,31.1 ,24.1 ,30.3 ,30.4 ,30.7 ,28.7 ,30.3 ,28.9 ,30.7 ,31.1 ,30.7 ,27.6 ,28.9 ,180.7 ,19.2 ,19.3 ,24.0 ,5.60 ,512 ,-,16.59 ,-,0.46 ,20.0 ,0.05 ,0.05 ,1.54 ,0.94 ,0.12 ,,23.7 ,66.08 ,""
2014/6/21 5:00,-951 ,-1673 ,DS,DS,32.6 ,28.1 ,30.7 ,29.6 ,0.23 ,28.3 ,31.1 ,24.1 ,30.3 ,30.4 ,30.7 ,28.8 ,30.3 ,29.0 ,30.8 ,31.1 ,30.7 ,27.7 ,28.9 ,180.8 ,19.1 ,19.4 ,23.9 ,5.60 ,512 ,-,16.59 ,-,0.46 ,21.0 ,0.05 ,0.05 ,1.53 ,0.94 ,0.12 ,,23.7 ,66.08 ,""
2014/6/21 11:00,-945 ,-1666 ,DS,DS,32.7 ,28.1 ,30.7 ,29.7 ,0.23 ,28.3 ,31.2 ,24.1 ,30.4 ,30.5 ,30.8 ,28.8 ,30.4 ,29.0 ,30.8 ,31.2 ,30.8 ,27.7 ,28.9 ,180.8 ,19.2 ,19.4 ,24.1 ,5.63 ,513 ,-,16.60 ,-,0.46 ,20.4 ,0.05 ,0.05 ,1.54 ,0.94 ,0.12 ,,23.7 ,66.15 ,""
2014/6/21 17:00,-928 ,-1651 ,DS,DS,32.7 ,28.2 ,30.7 ,29.7 ,0.22 ,28.4 ,31.2 ,24.1 ,30.4 ,30.5 ,30.8 ,28.9 ,30.4 ,29.1 ,30.9 ,31.2 ,30.8 ,27.7 ,29.0 ,180.6 ,19.2 ,19.4 ,23.9 ,5.60 ,513 ,-,16.60 ,-,0.46 ,20.7 ,0.05 ,0.05 ,1.53 ,0.94 ,0.12 ,,23.6 ,34.63 ,""
2014/6/21 23:00,-911 ,-1639 ,DS,DS,32.7 ,28.2 ,30.8 ,29.8 ,0.23 ,28.4 ,31.2 ,24.1 ,30.4 ,30.5 ,30.8 ,28.9 ,30.5 ,29.1 ,30.9 ,31.2 ,30.8 ,27.7 ,29.0 ,180.5 ,19.2 ,19.4 ,23.8 ,5.50 ,513 ,-,16.60 ,-,0.46 ,20.5 ,0.05 ,0.05 ,1.53 ,0.94 ,0.12 ,,23.5 ,34.22 ,""
2014/6/22 5:00,-886 ,-1628 ,DS,DS,32.7 ,28.2 ,30.8 ,29.8 ,0.22 ,28.4 ,31.2 ,24.1 ,30.4 ,30.5 ,30.9 ,28.9 ,30.5 ,29.2 ,30.9 ,31.2 ,30.9 ,27.8 ,29.0 ,180.4 ,19.2 ,19.4 ,23.7 ,5.63 ,513 ,-,16.60 ,-,0.46 ,20.3 ,0.04 ,0.05 ,1.53 ,0.94 ,0.12 ,,23.4 ,33.88 ,""
2014/6/22 11:00,-864 ,-1624 ,DS,DS,32.7 ,28.3 ,30.8 ,29.8 ,0.23 ,28.4 ,31.2 ,24.1 ,30.5 ,30.6 ,30.9 ,29.0 ,30.5 ,29.2 ,31.0 ,31.3 ,30.9 ,27.8 ,29.0 ,180.3 ,19.2 ,19.4 ,23.7 ,5.63 ,513 ,-,16.60 ,-,0.46 ,20.6 ,0.04 ,0.05 ,1.53 ,0.94 ,0.12 ,,23.4 ,33.56 ,""
2014/6/22 17:00,-842 ,-1621 ,DS,DS,32.7 ,28.3 ,30.9 ,29.9 ,0.21 ,28.5 ,31.3 ,24.2 ,30.5 ,30.6 ,30.9 ,29.0 ,30.5 ,29.2 ,31.0 ,31.3 ,30.9 ,27.8 ,29.0 ,180.1 ,19.2 ,19.4 ,23.8 ,5.63 ,513 ,-,16.60 ,-,0.46 ,20.2 ,0.04 ,0.04 ,1.54 ,0.94 ,0.12 ,,23.3 ,66.19 ,""
2014/6/22 23:00,-855 ,-1632 ,DS,DS,32.8 ,28.4 ,30.9 ,29.9 ,0.23 ,28.5 ,31.3 ,24.2 ,30.5 ,30.6 ,30.9 ,29.0 ,30.5 ,29.3 ,31.0 ,31.3 ,31.0 ,27.9 ,29.1 ,180.2 ,19.2 ,19.4 ,23.8 ,5.60 ,513 ,-,16.60 ,-,0.46 ,20.3 ,0.04 ,0.05 ,1.53 ,0.94 ,0.12 ,,23.4 ,66.17 ,""
2014/6/23 5:00,-861 ,-1635 ,DS,DS,32.8 ,28.4 ,30.9 ,30.0 ,0.22 ,28.5 ,31.3 ,24.2 ,30.6 ,30.6 ,31.0 ,29.0 ,30.6 ,29.3 ,31.0 ,31.3 ,31.0 ,27.9 ,29.1 ,180.2 ,19.3 ,19.4 ,23.7 ,5.60 ,513 ,-,16.60 ,-,0.46 ,20.4 ,0.04 ,0.05 ,1.53 ,0.94 ,0.12 ,,23.3 ,66.17 ,""
2014/6/23 11:00,-859 ,-1629 ,DS,DS,32.8 ,28.4 ,30.9 ,30.0 ,0.22 ,28.6 ,31.3 ,24.2 ,30.6 ,30.6 ,31.0 ,29.1 ,30.6 ,29.3 ,31.0 ,31.3 ,31.0 ,28.0 ,29.1 ,180.3 ,19.3 ,19.5 ,24.1 ,5.47 ,513 ,-,16.60 ,-,0.46 ,20.4 ,0.04 ,0.05 ,1.53 ,0.94 ,0.12 ,,23.2 ,66.14 ,""
2014/6/23 17:00,-840 ,-1620 ,DS,DS,32.8 ,28.4 ,30.9 ,30.0 ,0.22 ,28.6 ,31.4 ,24.3 ,30.6 ,30.7 ,31.0 ,29.1 ,30.6 ,29.4 ,31.1 ,31.4 ,31.1 ,28.0 ,29.2 ,180.2 ,19.3 ,19.5 ,23.9 ,5.50 ,498 ,-,16.40 ,-,0.45 ,20.2 ,0.04 ,0.04 ,1.53 ,0.94 ,0.12 ,,23.4 ,66.09 ,""
2014/6/23 23:00,-857 ,-1628 ,DS,DS,32.8 ,28.5 ,31.0 ,30.0 ,0.22 ,28.8 ,31.4 ,24.3 ,30.6 ,30.7 ,31.0 ,29.1 ,30.6 ,29.4 ,31.1 ,31.4 ,31.1 ,28.0 ,29.3 ,180.3 ,19.3 ,19.5 ,23.7 ,5.50 ,498 ,-,16.40 ,-,0.45 ,20.3 ,0.05 ,0.05 ,1.53 ,0.94 ,0.12 ,,23.4 ,66.09 ,""
2014/6/24 5:00,-872 ,-1641 ,DS,DS,32.8 ,28.5 ,31.0 ,30.0 ,0.22 ,28.4 ,31.4 ,24.3 ,30.7 ,30.7 ,31.0 ,29.1 ,30.6 ,29.4 ,31.1 ,31.4 ,31.1 ,28.0 ,29.2 ,180.3 ,19.3 ,19.5 ,23.5 ,5.40 ,498 ,-,16.40 ,-,0.45 ,20.5 ,0.05 ,0.05 ,1.53 ,0.94 ,0.12 ,,23.3 ,66.09 ,""
2014/6/24 11:00,-865 ,-1632 ,DS,DS,32.9 ,28.5 ,31.0 ,30.1 ,0.23 ,28.3 ,31.4 ,24.3 ,30.7 ,30.7 ,31.1 ,29.1 ,30.7 ,29.4 ,31.1 ,31.4 ,31.1 ,28.0 ,29.3 ,180.3 ,19.3 ,19.5 ,-,-,496 ,-,16.37 ,-,0.45 ,20.3 ,0.05 ,0.05 ,1.53 ,0.94 ,0.12 ,,23.3 ,33.48 ,""
2014/6/24 17:00,-864 ,-1635 ,DS,DS,32.9 ,28.5 ,31.1 ,30.1 ,0.22 ,28.3 ,31.5 ,24.4 ,30.7 ,30.8 ,31.1 ,29.2 ,30.7 ,29.5 ,31.2 ,31.5 ,31.2 ,28.0 ,29.3 ,180.3 ,19.3 ,19.5 ,23.7 ,5.68 ,496 ,-,16.37 ,-,0.45 ,19.9 ,0.04 ,0.05 ,1.53 ,0.94 ,0.12 ,,23.3 ,33.61 ,""
2014/6/24 23:00,-883 ,-1644 ,DS,DS,32.9 ,28.5 ,31.1 ,30.1 ,0.23 ,28.4 ,31.5 ,24.3 ,30.7 ,30.8 ,31.1 ,29.2 ,30.7 ,29.5 ,31.2 ,31.5 ,31.2 ,28.0 ,29.3 ,180.4 ,19.4 ,19.5 ,24.4 ,5.45 ,498 ,-,16.40 ,-,0.45 ,19.9 ,0.05 ,0.05 ,1.53 ,0.94 ,0.12 ,,23.4 ,33.26 ,""
2014/6/25 5:00,-904 ,-1654 ,DS,DS,32.9 ,28.5 ,31.1 ,30.1 ,0.23 ,28.5 ,31.5 ,24.4 ,30.8 ,30.8 ,31.1 ,29.2 ,30.7 ,29.5 ,31.2 ,31.5 ,31.2 ,28.1 ,29.3 ,180.6 ,19.4 ,19.5 ,24.3 ,5.49 ,498 ,-,16.40 ,-,0.45 ,19.8 ,0.05 ,0.05 ,1.53 ,0.94 ,0.12 ,,23.3 ,32.84 ,""
2014/6/25 11:00,-911 ,-1660 ,DS,DS,33.0 ,28.6 ,31.1 ,30.2 ,0.23 ,28.6 ,31.5 ,24.4 ,30.8 ,30.8 ,31.2 ,29.2 ,30.7 ,29.6 ,31.2 ,31.5 ,31.2 ,28.0 ,29.4 ,180.7 ,19.4 ,19.5 ,24.3 ,5.42 ,498 ,-,16.40 ,-,0.45 ,19.9 ,0.05 ,0.05 ,1.53 ,0.94 ,0.12 ,,23.1 ,32.48 ,""
2014/6/25 17:00,-898 ,-1651 ,DS,DS,33.0 ,28.6 ,31.2 ,30.2 ,0.22 ,28.6 ,31.5 ,24.4 ,30.8 ,30.8 ,31.2 ,29.2 ,30.8 ,29.6 ,31.2 ,31.5 ,31.2 ,28.0 ,29.4 ,180.6 ,19.4 ,19.6 ,24.1 ,5.42 ,499 ,-,16.41 ,-,0.45 ,20.5 ,0.05 ,0.05 ,1.53 ,0.94 ,0.12 ,,23.2 ,66.12 ,""
2014/6/25 23:00,-919 ,-1665 ,DS,DS,33.0 ,28.7 ,31.2 ,30.2 ,0.23 ,28.7 ,31.6 ,24.5 ,30.8 ,30.8 ,31.2 ,29.2 ,30.8 ,29.6 ,31.3 ,31.6 ,31.3 ,28.1 ,29.4 ,180.8 ,19.4 ,19.6 ,24.1 ,5.39 ,500 ,-,16.43 ,-,0.45 ,19.8 ,0.05 ,0.05 ,1.53 ,0.94 ,0.12 ,,23.2 ,66.11 ,""
2014/6/26 5:00,-922 ,-1665 ,DS,DS,33.1 ,28.7 ,31.2 ,30.2 ,0.22 ,28.7 ,31.6 ,24.4 ,30.8 ,30.9 ,31.2 ,29.3 ,30.8 ,29.7 ,31.3 ,31.6 ,31.3 ,28.1 ,29.4 ,180.8 ,19.4 ,19.6 ,24.0 ,5.36 ,500 ,-,16.43 ,-,0.45 ,20.8 ,0.05 ,0.05 ,1.53 ,0.94 ,0.12 ,,23.2 ,66.14 ,""
2014/6/26 11:00,-920 ,-1666 ,DS,DS,33.1 ,28.7 ,31.2 ,30.3 ,0.23 ,28.8 ,31.6 ,24.4 ,30.8 ,30.8 ,31.2 ,29.3 ,30.8 ,29.6 ,31.3 ,31.6 ,31.4 ,28.0 ,29.4 ,180.9 ,19.4 ,19.6 ,24.4 ,5.29 ,500 ,-,16.43 ,-,0.45 ,19.6 ,0.05 ,0.05 ,1.53 ,0.94 ,0.12 ,,23.2 ,66.11 ,""
2014/6/26 17:00,-899 ,-1649 ,DS,DS,33.0 ,28.7 ,31.2 ,30.3 ,0.22 ,28.8 ,31.6 ,24.5 ,30.9 ,30.9 ,31.2 ,29.3 ,30.9 ,29.7 ,31.4 ,31.6 ,31.4 ,28.1 ,29.5 ,180.7 ,19.4 ,19.7 ,24.1 ,5.32 ,500 ,-,16.43 ,-,0.45 ,20.5 ,0.05 ,0.05 ,1.53 ,0.94 ,0.12 ,,23.3 ,66.08 ,""
2014/6/26 23:00,-907 ,-1655 ,DS,DS,33.1 ,28.7 ,31.2 ,30.3 ,0.22 ,28.8 ,31.6 ,24.5 ,30.9 ,30.9 ,31.3 ,29.3 ,30.9 ,29.7 ,31.4 ,31.6 ,31.4 ,28.1 ,29.5 ,180.9 ,19.5 ,19.6 ,24.2 ,5.29 ,500 ,-,16.43 ,-,0.45 ,20.3 ,0.05 ,0.05 ,1.53 ,0.94 ,0.12 ,,23.4 ,66.08 ,""
2014/6/27 5:00,-903 ,-1651 ,DS,DS,33.1 ,28.7 ,31.3 ,30.3 ,0.22 ,28.9 ,31.6 ,24.5 ,30.9 ,30.9 ,31.3 ,29.4 ,30.9 ,29.7 ,31.4 ,31.7 ,31.4 ,28.2 ,29.5 ,180.8 ,19.5 ,19.7 ,24.3 ,5.26 ,500 ,-,16.43 ,-,0.45 ,19.9 ,0.05 ,0.05 ,1.53 ,0.94 ,0.12 ,,23.4 ,66.10 ,""
2014/6/27 11:00,-900 ,-1647 ,DS,DS,33.1 ,28.8 ,31.3 ,30.3 ,0.22 ,28.9 ,31.7 ,24.5 ,30.9 ,30.9 ,31.3 ,29.4 ,30.9 ,29.7 ,31.4 ,31.7 ,31.4 ,28.2 ,29.5 ,180.8 ,19.5 ,19.7 ,24.5 ,5.29 ,500 ,-,16.43 ,-,0.45 ,20.3 ,0.05 ,0.05 ,1.53 ,0.94 ,0.12 ,,23.4 ,66.10 ,""
2014/6/27 17:00,-873 ,-1632 ,DS,DS,33.1 ,28.8 ,31.3 ,30.3 ,0.22 ,28.9 ,31.7 ,24.6 ,30.9 ,31.0 ,31.3 ,29.4 ,30.9 ,29.7 ,31.4 ,31.7 ,31.5 ,28.2 ,29.5 ,180.6 ,19.5 ,19.7 ,24.5 ,5.29 ,500 ,-,16.43 ,-,0.45 ,20.0 ,0.04 ,0.05 ,1.53 ,0.94 ,0.12 ,,23.5 ,34.38 ,""
2014/6/27 23:00,-872 ,-1634 ,DS,DS,33.2 ,28.8 ,31.3 ,30.4 ,0.21 ,29.0 ,31.7 ,24.6 ,31.0 ,31.0 ,31.3 ,29.4 ,31.0 ,29.7 ,31.4 ,31.7 ,31.5 ,28.2 ,29.6 ,180.6 ,19.5 ,19.7 ,24.6 ,5.26 ,500 ,-,16.43 ,-,0.45 ,20.1 ,0.04 ,0.05 ,1.53 ,0.94 ,0.12 ,,23.4 ,34.23 ,""
2014/6/28 5:00,-853 ,-1636 ,DS,DS,33.1 ,28.9 ,31.4 ,30.4 ,0.22 ,29.0 ,31.7 ,24.6 ,31.0 ,31.1 ,31.4 ,29.5 ,31.0 ,29.8 ,31.4 ,31.8 ,31.6 ,28.3 ,29.6 ,180.5 ,19.5 ,19.8 ,24.6 ,5.26 ,500 ,-,16.43 ,-,0.45 ,20.2 ,0.04 ,0.05 ,1.53 ,0.94 ,0.12 ,,23.4 ,33.97 ,""
2014/6/28 11:00,-843 ,-1623 ,DS,DS,33.2 ,28.9 ,31.4 ,30.5 ,0.22 ,29.0 ,31.8 ,24.7 ,31.1 ,31.1 ,31.4 ,29.5 ,31.0 ,29.8 ,31.5 ,31.8 ,31.6 ,28.3 ,29.6 ,180.5 ,19.5 ,19.8 ,24.7 ,5.29 ,500 ,-,16.43 ,-,0.45 ,20.1 ,0.04 ,0.05 ,1.53 ,0.94 ,0.12 ,,23.4 ,33.78 ,""
2014/6/28 17:00,-832 ,-1625 ,DS,DS,33.2 ,28.9 ,31.4 ,30.5 ,0.21 ,29.0 ,31.8 ,24.7 ,31.1 ,31.1 ,31.4 ,29.6 ,31.0 ,29.8 ,31.5 ,31.8 ,31.6 ,28.4 ,29.6 ,180.3 ,19.6 ,19.8 ,24.8 ,5.32 ,500 ,-,16.43 ,-,0.45 ,20.0 ,0.04 ,0.04 ,1.53 ,0.94 ,0.12 ,,23.4 ,33.59 ,""
2014/6/28 23:00,-821 ,-1613 ,DS,DS,33.2 ,28.9 ,31.4 ,30.5 ,0.22 ,29.1 ,31.8 ,24.7 ,31.1 ,31.1 ,31.4 ,29.6 ,31.1 ,29.9 ,31.6 ,31.8 ,31.7 ,28.4 ,29.6 ,180.2 ,19.6 ,19.8 ,24.8 ,5.42 ,500 ,-,16.43 ,-,0.45 ,19.7 ,0.04 ,0.04 ,1.53 ,0.94 ,0.12 ,,23.4 ,33.34 ,""
2014/6/29 5:00,-795 ,-1617 ,DS,DS,33.2 ,29.0 ,31.4 ,30.6 ,0.22 ,29.1 ,31.8 ,24.7 ,31.1 ,31.2 ,31.4 ,29.6 ,31.1 ,30.1 ,31.6 ,31.8 ,31.7 ,28.5 ,29.6 ,180.1 ,19.6 ,19.8 ,24.6 ,5.42 ,500 ,-,16.43 ,-,0.45 ,19.9 ,0.04 ,0.04 ,1.53 ,0.94 ,0.12 ,,23.4 ,33.09 ,""
2014/6/29 11:00,-823 ,-1621 ,DS,DS,33.2 ,28.9 ,31.5 ,30.6 ,0.22 ,29.1 ,31.9 ,24.8 ,31.2 ,31.2 ,31.5 ,29.6 ,31.1 ,30.0 ,31.6 ,31.9 ,31.7 ,28.5 ,29.6 ,180.0 ,19.6 ,19.8 ,24.7 ,5.44 ,500 ,-,16.43 ,-,0.45 ,20.1 ,0.04 ,0.04 ,1.53 ,0.94 ,0.12 ,,23.3 ,32.81 ,""
2014/6/29 17:00,-835 ,-1625 ,DS,DS,33.3 ,29.0 ,31.5 ,30.6 ,0.22 ,29.1 ,31.9 ,24.8 ,31.2 ,31.2 ,31.5 ,29.7 ,31.1 ,30.0 ,31.6 ,31.9 ,31.7 ,28.5 ,29.7 ,180.1 ,19.7 ,19.8 ,24.8 ,3.70 ,500 ,-,16.43 ,-,0.45 ,20.3 ,0.04 ,0.04 ,1.53 ,0.94 ,0.12 ,,23.2 ,32.70 ,""
2014/6/29 23:00,-869 ,-1634 ,DS,DS,33.3 ,29.0 ,31.5 ,30.6 ,0.23 ,29.2 ,31.9 ,24.9 ,31.2 ,31.2 ,31.5 ,29.7 ,31.1 ,30.1 ,31.6 ,31.9 ,31.7 ,28.5 ,29.7 ,180.3 ,19.7 ,19.8 ,24.7 ,3.80 ,500 ,-,16.43 ,-,0.45 ,19.8 ,0.04 ,0.05 ,1.53 ,0.94 ,0.12 ,,23.2 ,32.40 ,""
2014/6/30 5:00,-895 ,-1640 ,DS,DS,33.3 ,29.1 ,31.5 ,30.6 ,0.22 ,29.2 ,31.9 ,24.9 ,31.2 ,31.2 ,31.5 ,29.7 ,31.2 ,30.0 ,31.6 ,31.9 ,31.7 ,28.5 ,29.7 ,180.4 ,19.7 ,19.9 ,24.6 ,3.80 ,500 ,-,16.43 ,-,0.45 ,19.8 ,0.04 ,0.05 ,1.53 ,0.94 ,0.12 ,,23.2 ,31.98 ,""
2014/6/30 11:00,-900 ,-1641 ,DS,DS,33.4 ,29.0 ,31.5 ,30.6 ,0.23 ,29.2 ,32.0 ,24.9 ,31.2 ,31.2 ,31.6 ,29.7 ,31.2 ,30.0 ,31.6 ,32.0 ,31.7 ,28.5 ,29.7 ,180.5 ,19.7 ,19.9 ,24.7 ,3.83 ,500 ,-,16.43 ,-,0.45 ,19.9 ,0.04 ,0.05 ,1.53 ,0.94 ,0.12 ,,23.1 ,31.67 ,""
2014/6/30 17:00,-896 ,-1635 ,DS,DS,33.4 ,29.0 ,31.5 ,30.6 ,0.23 ,29.2 ,32.0 ,24.9 ,31.2 ,31.2 ,31.6 ,29.7 ,31.2 ,30.1 ,31.7 ,32.0 ,31.7 ,28.5 ,29.7 ,180.5 ,19.7 ,19.9 ,24.5 ,3.83 ,500 ,-,16.43 ,-,0.45 ,19.9 ,0.04 ,0.05 ,1.53 ,0.94 ,0.12 ,,23.1 ,31.45 ,""
2014/6/30 23:00,-900 ,-1640 ,DS,DS,33.4 ,29.1 ,31.6 ,30.6 ,0.22 ,29.2 ,32.0 ,24.9 ,31.3 ,31.2 ,31.6 ,29.7 ,31.2 ,30.0 ,31.7 ,32.0 ,31.8 ,28.5 ,29.7 ,180.5 ,19.7 ,19.9 ,24.4 ,3.83 ,500 ,-,16.43 ,-,0.45 ,19.8 ,0.04 ,0.05 ,1.53 ,0.94 ,0.12 ,,23.0 ,31.17 ,""
2014/7/1 5:00,-902 ,-1641 ,DS,DS,33.4 ,29.1 ,31.6 ,30.6 ,0.22 ,29.2 ,32.0 ,24.9 ,31.3 ,31.2 ,31.6 ,29.7 ,31.2 ,30.0 ,31.7 ,32.0 ,31.8 ,28.5 ,29.7 ,180.5 ,19.8 ,19.9 ,24.3 ,3.77 ,500 ,-,16.43 ,-,0.45 ,20.1 ,0.04 ,0.04 ,1.53 ,0.94 ,0.12 ,,23.1 ,30.95 ,""
2014/7/1 11:00,-917 ,-1653 ,DS,DS,33.4 ,29.1 ,31.6 ,30.7 ,0.23 ,29.3 ,32.0 ,24.9 ,31.3 ,31.3 ,31.6 ,29.4 ,31.3 ,30.1 ,31.7 ,32.0 ,31.8 ,28.5 ,29.8 ,180.6 ,19.8 ,19.9 ,24.6 ,3.67 ,500 ,-,16.43 ,-,0.45 ,19.8 ,0.04 ,0.05 ,1.53 ,0.94 ,0.12 ,,23.1 ,30.86 ,""
2014/7/1 17:00,-906 ,-1642 ,DS,DS,33.5 ,29.1 ,31.6 ,30.7 ,0.22 ,29.3 ,32.0 ,24.9 ,31.3 ,31.3 ,31.6 ,29.4 ,31.3 ,30.2 ,31.7 ,32.1 ,31.8 ,28.5 ,29.8 ,180.6 ,19.8 ,19.9 ,24.7 ,3.70 ,500 ,-,16.43 ,-,0.45 ,19.9 ,0.04 ,0.05 ,1.53 ,0.94 ,0.12 ,,23.4 ,49.90 ,""
2014/7/1 23:00,-918 ,-1653 ,DS,DS,33.5 ,29.1 ,31.6 ,30.7 ,0.23 ,29.3 ,32.1 ,25.0 ,31.4 ,31.3 ,31.7 ,29.4 ,31.3 ,30.2 ,31.7 ,32.1 ,31.8 ,28.5 ,29.8 ,180.7 ,19.8 ,20.0 ,24.7 ,3.70 ,500 ,-,16.43 ,-,0.45 ,19.7 ,0.04 ,0.05 ,1.53 ,0.94 ,0.12 ,,23.5 ,49.82 ,""
2014/7/2 5:00,-915 ,-1655 ,DS,DS,33.5 ,29.2 ,31.7 ,30.7 ,0.23 ,29.3 ,32.1 ,25.0 ,31.4 ,31.3 ,31.7 ,29.4 ,31.3 ,30.1 ,31.8 ,32.1 ,31.9 ,28.7 ,29.8 ,180.6 ,19.8 ,20.0 ,24.6 ,3.67 ,500 ,-,16.43 ,-,0.45 ,19.5 ,0.05 ,0.05 ,1.53 ,0.94 ,0.12 ,,23.4 ,49.46 ,""
2014/7/2 11:00,-919 ,-1653 ,DS,DS,33.5 ,29.2 ,31.7 ,30.7 ,0.23 ,29.4 ,32.1 ,25.0 ,31.4 ,31.4 ,31.7 ,29.4 ,31.4 ,30.2 ,31.8 ,32.1 ,31.9 ,28.6 ,29.9 ,180.7 ,19.8 ,20.0 ,25.0 ,3.72 ,500 ,-,16.43 ,-,0.45 ,20.5 ,0.04 ,0.05 ,1.53 ,0.94 ,0.12 ,,23.4 ,49.98 ,""
2014/7/2 17:00,-896 ,-1634 ,DS,DS,33.5 ,29.3 ,31.7 ,30.7 ,0.22 ,29.4 ,32.1 ,25.1 ,31.4 ,31.4 ,31.7 ,29.4 ,31.4 ,30.2 ,31.8 ,32.1 ,31.9 ,28.6 ,29.9 ,180.7 ,19.8 ,20.0 ,24.9 ,3.59 ,500 ,-,16.43 ,-,0.45 ,19.5 ,0.04 ,0.05 ,1.53 ,0.93 ,0.12 ,,23.7 ,50.07 ,""
2014/7/2 23:00,-891 ,-1635 ,DS,DS,33.5 ,29.2 ,31.7 ,30.8 ,0.22 ,29.4 ,32.1 ,25.1 ,31.4 ,31.4 ,31.8 ,29.5 ,31.4 ,30.3 ,31.8 ,32.1 ,31.9 ,28.7 ,29.9 ,180.7 ,19.9 ,20.1 ,25.0 ,3.67 ,500 ,-,16.43 ,-,0.45 ,19.9 ,0.04 ,0.04 ,1.52 ,0.94 ,0.12 ,,23.8 ,49.99 ,""
2014/7/3 5:00,-884 ,-1630 ,DS,DS,33.6 ,29.3 ,31.8 ,30.8 ,0.22 ,29.4 ,32.2 ,25.1 ,31.5 ,31.4 ,31.7 ,29.5 ,31.4 ,30.4 ,31.9 ,32.2 ,31.9 ,28.7 ,29.9 ,180.6 ,19.9 ,20.1 ,24.9 ,3.54 ,500 ,-,16.43 ,-,0.45 ,19.4 ,0.04 ,0.04 ,1.52 ,0.94 ,0.12 ,,23.7 ,49.63 ,""
2014/7/3 11:00,-862 ,-1624 ,DS,DS,33.6 ,29.4 ,31.8 ,30.9 ,0.22 ,29.4 ,32.2 ,25.1 ,31.4 ,31.4 ,31.8 ,29.5 ,31.4 ,30.3 ,31.9 ,32.1 ,32.0 ,28.7 ,29.9 ,180.5 ,19.9 ,20.1 ,25.2 ,3.57 ,502 ,-,16.45 ,-,0.45 ,19.7 ,0.04 ,0.04 ,1.52 ,0.93 ,0.12 ,,23.7 ,49.38 ,""
2014/7/3 17:00,-847 ,-1626 ,DS,DS,33.6 ,29.3 ,31.8 ,30.9 ,0.23 ,29.5 ,32.2 ,25.2 ,31.5 ,31.4 ,31.8 ,29.5 ,31.4 ,30.3 ,31.9 ,32.2 ,32.0 ,28.8 ,30.0 ,180.5 ,19.9 ,20.1 ,25.1 ,3.59 ,502 ,-,16.45 ,-,0.45 ,19.9 ,0.04 ,0.04 ,1.52 ,0.93 ,0.12 ,,23.8 ,49.36 ,""
2014/7/3 23:00,-838 ,-1616 ,DS,DS,33.6 ,29.3 ,31.8 ,30.9 ,0.23 ,29.5 ,32.2 ,25.3 ,31.5 ,31.5 ,31.8 ,29.6 ,31.4 ,30.5 ,31.9 ,32.2 ,32.0 ,28.9 ,30.0 ,180.5 ,19.9 ,20.1 ,25.1 ,3.57 ,502 ,-,16.45 ,-,0.45 ,19.6 ,0.03 ,0.04 ,1.52 ,0.93 ,0.12 ,,23.8 ,49.30 ,""
2014/7/4 5:00,-838 ,-1626 ,DS,DS,33.6 ,29.3 ,31.8 ,30.9 ,0.22 ,29.5 ,32.2 ,25.3 ,31.5 ,31.5 ,31.8 ,29.6 ,31.5 ,30.4 ,31.9 ,32.2 ,32.0 ,28.9 ,30.0 ,180.5 ,19.9 ,20.1 ,25.2 ,3.54 ,502 ,-,16.45 ,-,0.45 ,20.1 ,0.04 ,0.04 ,1.52 ,0.93 ,0.12 ,,23.9 ,49.14 ,""
2014/7/4 11:00,-841 ,-1626 ,DS,DS,33.6 ,29.4 ,31.8 ,31.0 ,0.22 ,29.6 ,32.2 ,25.3 ,31.5 ,31.5 ,31.9 ,29.6 ,31.5 ,30.4 ,32.0 ,32.2 ,32.0 ,28.9 ,30.1 ,180.4 ,19.9 ,20.1 ,25.3 ,3.57 ,502 ,-,16.45 ,-,0.45 ,20.0 ,0.03 ,0.04 ,1.52 ,0.93 ,0.12 ,,23.9 ,48.89 ,""
2014/7/4 17:00,-843 ,-1626 ,DS,DS,33.6 ,29.4 ,31.9 ,31.0 ,0.22 ,29.6 ,32.2 ,25.3 ,31.6 ,31.5 ,31.9 ,29.7 ,31.5 ,30.4 ,32.0 ,32.2 ,32.0 ,28.9 ,30.1 ,180.4 ,19.9 ,20.2 ,25.2 ,3.59 ,502 ,-,16.45 ,-,0.45 ,19.8 ,0.03 ,0.04 ,1.52 ,0.93 ,0.12 ,,23.8 ,48.55 ,""
2014/7/4 23:00,-857 ,-1629 ,DS,DS,33.6 ,29.4 ,31.9 ,31.0 ,0.23 ,29.6 ,32.3 ,25.3 ,31.6 ,31.5 ,31.9 ,29.7 ,31.5 ,30.4 ,32.0 ,32.3 ,32.0 ,28.9 ,30.1 ,180.4 ,20.0 ,20.2 ,25.1 ,3.77 ,502 ,-,16.45 ,-,0.45 ,19.5 ,0.03 ,0.04 ,1.52 ,0.93 ,0.12 ,,23.7 ,48.16 ,""
2014/7/5 5:00,-862 ,-1634 ,DS,DS,33.6 ,29.4 ,31.9 ,31.0 ,0.23 ,29.6 ,32.3 ,25.3 ,31.7 ,31.6 ,31.9 ,29.7 ,31.5 ,30.5 ,32.0 ,32.3 ,32.0 ,29.0 ,30.1 ,180.4 ,20.0 ,20.2 ,24.9 ,3.80 ,502 ,-,16.45 ,-,0.45 ,19.6 ,0.03 ,0.04 ,1.52 ,0.93 ,0.12 ,,23.6 ,47.76 ,""
2014/7/5 11:00,-875 ,-1640 ,DS,DS,33.7 ,29.7 ,31.9 ,31.0 ,0.23 ,29.6 ,32.3 ,25.3 ,31.6 ,31.6 ,31.9 ,29.7 ,31.5 ,30.6 ,32.0 ,32.3 ,32.0 ,29.0 ,30.1 ,180.6 ,20.0 ,20.2 ,24.8 ,3.80 ,502 ,-,16.45 ,-,0.45 ,20.1 ,0.04 ,0.04 ,1.52 ,0.93 ,0.12 ,,23.4 ,47.45 ,""
2014/7/5 17:00,-872 ,-1634 ,DS,DS,33.7 ,29.4 ,31.9 ,31.0 ,0.23 ,29.6 ,32.3 ,25.3 ,31.7 ,31.6 ,32.0 ,29.8 ,31.6 ,30.6 ,32.1 ,32.3 ,32.1 ,29.0 ,30.1 ,180.6 ,20.0 ,20.2 ,24.8 ,3.83 ,502 ,-,16.45 ,-,0.45 ,19.8 ,0.04 ,0.04 ,1.52 ,0.93 ,0.12 ,,23.3 ,47.23 ,""
2014/7/5 23:00,-886 ,-1637 ,DS,DS,33.7 ,29.5 ,32.0 ,31.0 ,0.23 ,29.7 ,32.4 ,25.3 ,31.7 ,31.6 ,32.0 ,29.8 ,31.6 ,30.5 ,32.1 ,32.3 ,32.1 ,29.0 ,30.2 ,180.7 ,20.1 ,20.3 ,24.8 ,3.86 ,502 ,-,16.45 ,-,0.45 ,19.8 ,0.04 ,0.04 ,1.52 ,0.93 ,0.12 ,,23.4 ,47.00 ,""
2014/7/6 5:00,-885 ,-1636 ,DS,DS,33.8 ,29.5 ,32.0 ,31.1 ,0.23 ,29.7 ,32.4 ,25.3 ,31.7 ,31.6 ,32.0 ,29.8 ,31.6 ,30.5 ,32.1 ,32.4 ,32.1 ,29.0 ,30.1 ,180.6 ,20.1 ,20.3 ,24.7 ,3.83 ,502 ,-,16.45 ,-,0.45 ,19.6 ,0.03 ,0.04 ,1.52 ,0.93 ,0.12 ,,23.3 ,46.73 ,""
2014/7/6 11:00,-874 ,-1628 ,DS,DS,33.8 ,29.5 ,32.0 ,31.1 ,0.23 ,29.7 ,32.4 ,25.3 ,31.7 ,31.7 ,32.0 ,29.8 ,31.6 ,30.6 ,32.1 ,32.4 ,32.2 ,29.0 ,30.2 ,180.7 ,20.1 ,20.3 ,25.1 ,3.77 ,502 ,-,16.45 ,-,0.45 ,19.2 ,0.03 ,0.04 ,1.52 ,0.93 ,0.12 ,,23.3 ,46.51 ,""
2014/7/6 17:00,-857 ,-1630 ,DS,DS,33.8 ,29.5 ,32.0 ,31.1 ,0.23 ,29.8 ,32.4 ,25.4 ,31.8 ,31.7 ,32.1 ,29.9 ,31.7 ,30.5 ,32.1 ,32.4 ,32.1 ,29.1 ,30.2 ,180.6 ,20.1 ,20.3 ,25.0 ,3.75 ,502 ,-,16.45 ,-,0.45 ,19.5 ,0.03 ,0.04 ,1.52 ,0.93 ,0.12 ,,23.5 ,46.45 ,""
2014/7/6 23:00,-859 ,-1627 ,DS,DS,33.8 ,29.5 ,32.1 ,31.1 ,0.23 ,29.8 ,32.4 ,25.4 ,31.8 ,31.7 ,32.0 ,29.9 ,31.7 ,30.6 ,32.1 ,32.4 ,32.2 ,29.1 ,30.2 ,180.6 ,20.1 ,20.3 ,24.9 ,3.77 ,502 ,-,16.45 ,-,0.45 ,19.7 ,0.03 ,0.04 ,1.52 ,0.93 ,0.12 ,,23.6 ,46.34 ,""
