,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,"note"
2014/7/7 5:00,-848 ,-1628 ,DS,DS,33.8 ,29.6 ,32.1 ,31.2 ,0.23 ,29.8 ,32.4 ,25.4 ,31.8 ,31.7 ,32.1 ,29.9 ,31.7 ,30.6 ,32.2 ,32.4 ,32.2 ,29.2 ,30.3 ,180.5 ,20.1 ,20.3 ,24.9 ,3.64 ,502 ,-,16.45 ,-,0.45 ,19.9 ,0.03 ,0.04 ,1.52 ,0.93 ,0.12 ,,23.6 ,46.18 ,""
2014/7/7 11:00,-836 ,-1621 ,DS,DS,33.8 ,29.6 ,32.1 ,31.2 ,0.23 ,29.8 ,32.4 ,25.5 ,31.8 ,31.7 ,32.1 ,29.9 ,31.7 ,30.6 ,32.2 ,32.4 ,32.2 ,29.2 ,30.3 ,180.5 ,20.1 ,20.3 ,25.0 ,3.70 ,502 ,-,16.45 ,-,0.45 ,19.8 ,0.03 ,0.04 ,1.52 ,0.93 ,0.12 ,,23.6 ,45.94 ,""
2014/7/7 17:00,-810 ,-1621 ,DS,DS,33.8 ,30.1 ,32.1 ,31.2 ,0.22 ,29.8 ,32.5 ,25.5 ,31.8 ,31.7 ,32.1 ,30.0 ,31.7 ,30.6 ,32.2 ,32.5 ,32.2 ,29.3 ,30.3 ,180.4 ,20.2 ,20.4 ,25.1 ,3.70 ,518 ,-,16.67 ,-,0.47 ,19.9 ,0.03 ,0.03 ,1.52 ,0.93 ,0.12 ,,23.6 ,45.74 ,""
2014/7/7 23:00,-834 ,-1625 ,DS,DS,33.9 ,29.8 ,32.1 ,31.3 ,0.23 ,29.8 ,32.5 ,25.5 ,31.9 ,31.8 ,32.1 ,30.0 ,31.7 ,30.6 ,32.2 ,32.5 ,32.2 ,29.3 ,30.3 ,180.5 ,20.2 ,20.4 ,25.0 ,3.77 ,518 ,-,16.67 ,-,0.47 ,19.6 ,0.03 ,0.04 ,1.52 ,0.93 ,0.12 ,,23.6 ,45.47 ,""
2014/7/8 5:00,-849 ,-1604 ,DS,DS,33.8 ,29.7 ,32.1 ,31.3 ,0.22 ,29.9 ,32.5 ,25.5 ,31.9 ,31.8 ,32.1 ,30.0 ,31.7 ,30.6 ,32.2 ,32.5 ,32.2 ,29.3 ,30.3 ,180.5 ,20.2 ,20.4 ,25.0 ,3.80 ,518 ,-,16.67 ,-,0.47 ,19.5 ,0.04 ,0.04 ,1.52 ,0.93 ,0.12 ,,23.6 ,45.28 ,""
2014/7/8 11:00,-882 ,-1616 ,DS,DS,33.9 ,29.7 ,32.2 ,31.3 ,0.23 ,29.9 ,32.5 ,25.6 ,31.9 ,31.8 ,32.1 ,30.0 ,31.7 ,30.7 ,32.2 ,32.5 ,32.2 ,29.3 ,30.3 ,180.8 ,20.2 ,20.4 ,25.1 ,3.83 ,518 ,-,16.67 ,-,0.47 ,19.5 ,0.04 ,0.04 ,1.52 ,0.93 ,0.12 ,,23.6 ,45.21 ,""
2014/7/8 17:00,-864 ,-1602 ,DS,DS,33.9 ,29.7 ,32.2 ,31.3 ,0.23 ,29.9 ,32.5 ,25.6 ,31.9 ,31.8 ,32.2 ,30.0 ,31.8 ,30.7 ,32.2 ,32.5 ,32.2 ,29.3 ,30.3 ,180.7 ,20.3 ,20.4 ,25.4 ,4.03 ,518 ,-,16.67 ,-,0.47 ,19.8 ,0.04 ,0.04 ,1.52 ,0.93 ,0.12 ,,23.7 ,45.05 ,""
2014/7/8 23:00,-881 ,-1609 ,DS,DS,33.9 ,29.7 ,32.2 ,31.3 ,0.23 ,29.9 ,32.6 ,25.6 ,31.9 ,31.8 ,32.2 ,30.1 ,31.8 ,30.7 ,32.3 ,32.6 ,32.3 ,29.4 ,30.4 ,180.9 ,20.3 ,20.4 ,25.2 ,4.06 ,518 ,-,16.67 ,-,0.47 ,19.8 ,0.04 ,0.04 ,1.52 ,0.93 ,0.12 ,,23.7 ,44.85 ,""
2014/7/9 5:00,-860 ,-1607 ,DS,DS,34.0 ,29.7 ,32.2 ,31.3 ,0.23 ,29.9 ,32.6 ,25.6 ,31.9 ,31.8 ,32.2 ,30.1 ,31.8 ,30.7 ,32.3 ,32.6 ,32.3 ,29.4 ,30.4 ,180.7 ,20.3 ,20.4 ,25.1 ,4.19 ,518 ,-,16.67 ,-,0.47 ,20.0 ,0.04 ,0.04 ,1.52 ,0.93 ,0.12 ,,23.7 ,44.58 ,""
2014/7/9 11:00,-840 ,-1602 ,DS,DS,34.0 ,30.1 ,32.2 ,31.4 ,0.23 ,30.0 ,32.6 ,25.6 ,32.0 ,31.9 ,32.2 ,30.1 ,31.8 ,30.7 ,32.3 ,32.6 ,32.3 ,29.3 ,30.4 ,180.7 ,20.3 ,20.4 ,24.9 ,4.66 ,518 ,-,16.67 ,-,0.47 ,19.4 ,0.04 ,0.04 ,1.52 ,0.93 ,0.12 ,,23.7 ,44.26 ,""
2014/7/9 17:00,-799 ,-1600 ,DS,DS,34.0 ,29.7 ,32.2 ,31.4 ,0.22 ,30.0 ,32.6 ,25.7 ,32.0 ,31.9 ,32.2 ,30.2 ,31.9 ,30.8 ,32.3 ,32.6 ,32.3 ,29.2 ,30.4 ,180.5 ,20.3 ,20.5 ,25.0 ,5.19 ,518 ,-,16.67 ,-,0.47 ,19.4 ,0.04 ,0.04 ,1.52 ,0.93 ,0.12 ,,23.8 ,44.22 ,""
2014/7/9 23:00,-820 ,-1604 ,DS,DS,34.0 ,29.8 ,32.2 ,31.4 ,0.22 ,30.0 ,32.6 ,25.7 ,32.0 ,31.9 ,32.2 ,30.2 ,31.9 ,30.8 ,32.4 ,32.6 ,32.4 ,29.2 ,30.5 ,180.5 ,20.3 ,20.5 ,25.1 ,5.16 ,518 ,-,16.67 ,-,0.47 ,19.5 ,0.04 ,0.04 ,1.52 ,0.93 ,0.12 ,,24.0 ,44.30 ,""
2014/7/10 5:00,-794 ,-1598 ,DS,DS,34.0 ,29.8 ,32.2 ,31.4 ,0.22 ,30.0 ,32.6 ,25.7 ,32.0 ,31.9 ,32.2 ,30.2 ,31.9 ,30.8 ,32.4 ,32.6 ,32.4 ,29.2 ,30.5 ,180.4 ,20.3 ,20.5 ,25.2 ,5.36 ,518 ,-,16.67 ,-,0.47 ,19.2 ,0.04 ,0.04 ,1.52 ,0.93 ,0.12 ,,24.0 ,44.16 ,""
2014/7/10 11:00,-772 ,-1597 ,DS,DS,34.0 ,29.8 ,32.3 ,31.4 ,0.21 ,30.0 ,32.6 ,25.7 ,32.0 ,31.9 ,32.2 ,30.2 ,31.9 ,30.8 ,32.4 ,32.6 ,32.4 ,29.2 ,30.5 ,180.3 ,20.4 ,20.5 ,25.3 ,5.26 ,518 ,-,16.67 ,-,0.47 ,20.0 ,0.03 ,0.04 ,1.52 ,0.93 ,0.12 ,,24.0 ,43.91 ,""
2014/7/10 17:00,-724 ,-1647 ,DS,DS,34.0 ,29.8 ,32.3 ,31.5 ,0.22 ,30.0 ,32.7 ,25.8 ,32.0 ,32.0 ,32.2 ,30.3 ,31.9 ,30.8 ,32.4 ,32.7 ,32.4 ,29.4 ,30.5 ,180.1 ,20.4 ,20.6 ,25.3 ,5.29 ,518 ,-,16.67 ,-,0.47 ,19.4 ,0.03 ,0.03 ,1.52 ,0.93 ,0.12 ,,23.9 ,43.71 ,""
2014/7/10 23:00,-711 ,-1685 ,DS,DS,34.0 ,29.8 ,32.3 ,31.5 ,0.22 ,30.0 ,32.7 ,25.8 ,32.1 ,32.0 ,32.3 ,30.3 ,31.9 ,30.8 ,32.4 ,32.7 ,32.4 ,29.4 ,30.5 ,179.8 ,20.4 ,20.6 ,25.3 ,5.26 ,518 ,-,16.67 ,-,0.47 ,19.7 ,0.03 ,0.03 ,1.52 ,0.93 ,0.12 ,,23.9 ,43.37 ,""
2014/7/11 5:00,-674 ,-1707 ,DS,DS,34.0 ,29.8 ,32.3 ,31.5 ,0.23 ,30.0 ,32.7 ,25.8 ,32.1 ,32.0 ,32.3 ,30.3 ,31.9 ,30.8 ,32.4 ,32.6 ,32.4 ,29.4 ,30.5 ,179.6 ,20.4 ,20.6 ,25.2 ,5.36 ,518 ,-,16.67 ,-,0.47 ,19.7 ,0.03 ,0.03 ,1.52 ,0.93 ,0.12 ,,23.8 ,43.08 ,""
2014/7/11 11:00,-667 ,-1747 ,DS,DS,34.0 ,29.8 ,32.3 ,31.6 ,0.23 ,30.0 ,32.7 ,25.8 ,32.0 ,32.0 ,32.3 ,30.3 ,31.9 ,30.8 ,32.4 ,32.7 ,32.4 ,29.5 ,30.5 ,179.5 ,20.4 ,20.6 ,25.4 ,5.45 ,518 ,-,16.67 ,-,0.47 ,19.2 ,0.03 ,0.03 ,1.52 ,0.93 ,0.12 ,,23.7 ,42.87 ,""
2014/7/11 17:00,-697 ,-1774 ,DS,DS,34.0 ,29.8 ,32.3 ,31.6 ,0.22 ,30.0 ,32.7 ,25.9 ,32.1 ,32.0 ,32.3 ,30.3 ,31.9 ,30.8 ,32.4 ,32.7 ,32.4 ,29.4 ,30.6 ,179.4 ,20.4 ,20.6 ,25.6 ,5.42 ,519 ,-,16.68 ,-,0.47 ,19.5 ,0.03 ,0.03 ,1.52 ,0.93 ,0.12 ,,23.9 ,43.01 ,""
2014/7/11 23:00,-746 ,-1818 ,DS,DS,34.0 ,29.9 ,32.3 ,31.6 ,0.23 ,30.0 ,32.7 ,25.9 ,32.1 ,32.0 ,32.3 ,30.3 ,32.0 ,30.9 ,32.4 ,32.7 ,32.5 ,29.4 ,30.7 ,179.6 ,20.4 ,20.6 ,25.7 ,5.39 ,519 ,-,16.68 ,-,0.47 ,19.9 ,0.03 ,0.04 ,1.52 ,0.93 ,0.12 ,,24.4 ,43.16 ,""
2014/7/12 5:00,-776 ,-1838 ,DS,DS,34.2 ,29.9 ,32.3 ,31.6 ,0.23 ,30.1 ,32.7 ,25.9 ,32.1 ,32.0 ,32.3 ,30.3 ,32.0 ,30.9 ,32.5 ,32.7 ,32.4 ,29.4 ,30.7 ,179.8 ,20.4 ,20.6 ,25.8 ,5.52 ,518 ,-,16.67 ,-,0.47 ,19.2 ,0.04 ,0.04 ,1.52 ,0.93 ,0.12 ,,24.4 ,43.20 ,""
2014/7/12 11:00,-783 ,-1842 ,DS,DS,34.2 ,29.9 ,32.4 ,31.6 ,0.23 ,30.1 ,32.7 ,25.9 ,32.2 ,32.1 ,32.4 ,30.4 ,32.0 ,30.9 ,32.5 ,32.8 ,32.4 ,29.5 ,30.7 ,180.0 ,20.4 ,20.6 ,26.1 ,5.39 ,518 ,-,16.67 ,-,0.47 ,19.3 ,0.04 ,0.04 ,1.52 ,0.93 ,0.12 ,,24.4 ,43.02 ,""
2014/7/12 17:00,-781 ,-1841 ,DS,DS,34.2 ,29.9 ,32.4 ,31.6 ,0.22 ,30.1 ,32.8 ,26.0 ,32.2 ,32.0 ,32.4 ,30.4 ,32.0 ,30.9 ,32.5 ,32.8 ,32.5 ,29.5 ,30.7 ,180.0 ,20.5 ,20.6 ,26.0 ,5.42 ,518 ,-,16.67 ,-,0.47 ,19.5 ,0.04 ,0.04 ,1.52 ,0.93 ,0.12 ,,24.9 ,43.12 ,""
2014/7/12 23:00,-807 ,-1863 ,DS,DS,34.2 ,30.2 ,32.4 ,31.6 ,0.23 ,30.2 ,32.9 ,26.0 ,32.1 ,32.1 ,32.4 ,30.4 ,32.0 ,30.9 ,32.5 ,33.0 ,32.5 ,29.6 ,30.7 ,180.1 ,20.5 ,20.7 ,25.9 ,5.42 ,518 ,-,16.67 ,-,0.47 ,19.2 ,0.04 ,0.04 ,1.52 ,0.93 ,0.12 ,,24.9 ,42.93 ,""
2014/7/13 5:00,-805 ,-1861 ,DS,DS,34.3 ,29.9 ,32.5 ,31.6 ,0.23 ,30.2 ,32.9 ,26.0 ,32.2 ,32.1 ,32.5 ,30.4 ,32.0 ,31.0 ,32.6 ,32.9 ,32.5 ,29.6 ,30.8 ,180.1 ,20.5 ,20.7 ,25.8 ,5.42 ,518 ,-,16.67 ,-,0.47 ,19.8 ,0.04 ,0.04 ,1.52 ,0.93 ,0.12 ,,24.9 ,42.74 ,""
2014/7/13 11:00,-800 ,-1854 ,DS,DS,34.3 ,30.0 ,32.5 ,31.9 ,0.23 ,30.2 ,32.9 ,26.0 ,32.2 ,32.1 ,32.5 ,30.5 ,32.1 ,31.0 ,32.6 ,32.9 ,32.5 ,29.7 ,30.8 ,180.1 ,20.5 ,20.7 ,25.8 ,5.39 ,518 ,-,16.67 ,-,0.47 ,19.9 ,0.04 ,0.04 ,1.52 ,0.93 ,0.12 ,,24.9 ,42.50 ,""
2014/7/13 17:00,-768 ,-1843 ,DS,DS,34.3 ,30.0 ,32.5 ,31.7 ,0.23 ,30.2 ,32.9 ,26.1 ,32.2 ,32.2 ,32.5 ,30.5 ,32.1 ,31.0 ,32.6 ,33.0 ,32.6 ,29.7 ,30.8 ,180.1 ,20.6 ,20.7 ,25.7 ,5.29 ,518 ,-,16.67 ,-,0.47 ,19.5 ,0.04 ,0.04 ,1.52 ,0.93 ,0.12 ,,25.0 ,42.27 ,""
2014/7/13 23:00,-760 ,-1834 ,DS,DS,34.3 ,30.0 ,32.5 ,31.7 ,0.23 ,30.2 ,32.9 ,26.1 ,32.2 ,32.2 ,32.6 ,30.5 ,32.1 ,31.0 ,32.7 ,32.9 ,32.6 ,29.8 ,30.8 ,180.0 ,20.6 ,20.8 ,25.6 ,5.26 ,518 ,-,16.67 ,-,0.47 ,20.1 ,0.04 ,0.04 ,1.52 ,0.93 ,0.12 ,,24.9 ,41.89 ,""
2014/7/14 5:00,-769 ,-1846 ,DS,DS,34.3 ,30.0 ,32.6 ,31.7 ,0.23 ,30.3 ,33.1 ,26.1 ,32.2 ,32.2 ,32.6 ,30.5 ,32.1 ,31.1 ,32.7 ,33.0 ,32.6 ,29.8 ,30.9 ,180.0 ,20.6 ,20.8 ,25.6 ,5.29 ,518 ,-,16.67 ,-,0.47 ,20.1 ,0.04 ,0.04 ,1.52 ,0.93 ,0.12 ,,24.7 ,41.55 ,""
2014/7/14 11:00,-791 ,-1863 ,DS,DS,34.4 ,30.1 ,32.6 ,31.8 ,0.22 ,30.3 ,33.0 ,26.1 ,32.3 ,32.2 ,32.7 ,30.6 ,32.2 ,31.1 ,32.9 ,33.0 ,32.6 ,29.9 ,31.0 ,180.1 ,20.6 ,20.8 ,25.9 ,5.29 ,518 ,-,16.67 ,-,0.47 ,20.1 ,0.04 ,0.04 ,1.52 ,0.93 ,0.12 ,,24.7 ,41.37 ,""
2014/7/14 17:00,-811 ,-1878 ,DS,DS,34.4 ,30.1 ,32.6 ,31.8 ,0.22 ,30.3 ,33.1 ,26.1 ,32.3 ,32.2 ,32.6 ,30.6 ,32.2 ,31.1 ,32.9 ,33.1 ,32.6 ,29.9 ,31.0 ,180.2 ,20.6 ,20.8 ,25.9 ,5.36 ,518 ,-,16.67 ,-,0.47 ,19.5 ,0.04 ,0.04 ,1.52 ,0.93 ,0.12 ,,24.8 ,41.30 ,""
2014/7/14 23:00,-834 ,-1893 ,DS,DS,34.4 ,30.1 ,32.6 ,31.8 ,0.22 ,30.3 ,33.1 ,26.1 ,32.3 ,32.2 ,32.6 ,30.5 ,32.2 ,31.1 ,32.9 ,33.1 ,32.6 ,29.9 ,30.9 ,180.3 ,20.6 ,20.8 ,26.0 ,5.33 ,518 ,-,16.67 ,-,0.47 ,19.7 ,0.04 ,0.04 ,1.52 ,0.93 ,0.12 ,,25.0 ,41.19 ,""
2014/7/15 5:00,-848 ,-1902 ,DS,DS,34.5 ,30.2 ,32.7 ,31.8 ,0.23 ,30.4 ,33.1 ,26.2 ,32.4 ,32.3 ,32.7 ,30.6 ,32.3 ,31.1 ,32.8 ,33.2 ,32.7 ,29.9 ,31.0 ,180.4 ,20.6 ,20.8 ,26.1 ,5.26 ,518 ,-,16.67 ,-,0.47 ,19.5 ,0.04 ,0.04 ,1.52 ,0.93 ,0.12 ,,25.0 ,41.01 ,""
2014/7/15 11:00,-861 ,-1910 ,DS,DS,34.5 ,30.3 ,32.7 ,31.9 ,0.23 ,30.4 ,33.1 ,26.2 ,32.4 ,32.3 ,32.7 ,30.6 ,32.3 ,31.1 ,32.9 ,33.1 ,32.7 ,29.9 ,31.0 ,180.6 ,20.6 ,20.8 ,-,-,518 ,-,16.67 ,-,0.47 ,19.3 ,0.04 ,0.04 ,1.52 ,0.93 ,0.12 ,,25.0 ,40.83 ,""
2014/7/15 17:00,-851 ,-1898 ,DS,DS,34.5 ,30.2 ,32.7 ,31.9 ,0.22 ,30.4 ,33.1 ,26.2 ,32.5 ,32.3 ,32.8 ,30.7 ,32.3 ,31.2 ,32.9 ,33.2 ,32.7 ,30.0 ,31.1 ,180.5 ,20.7 ,20.8 ,26.6 ,5.29 ,518 ,-,16.67 ,-,0.47 ,19.3 ,0.04 ,0.04 ,1.52 ,0.93 ,0.12 ,,25.1 ,40.79 ,""
2014/7/15 23:00,-853 ,-1900 ,DS,DS,34.5 ,30.3 ,32.8 ,32.0 ,0.22 ,30.5 ,33.2 ,26.3 ,32.5 ,32.3 ,32.8 ,30.7 ,32.3 ,31.2 ,32.9 ,33.2 ,32.8 ,30.0 ,31.1 ,180.5 ,20.7 ,20.9 ,26.5 ,5.32 ,518 ,-,16.67 ,-,0.47 ,19.3 ,0.04 ,0.04 ,1.52 ,0.93 ,0.12 ,,25.2 ,40.71 ,""
2014/7/16 5:00,-850 ,-1899 ,DS,DS,34.5 ,30.3 ,32.8 ,32.0 ,0.23 ,30.5 ,33.2 ,26.3 ,32.5 ,32.4 ,32.8 ,30.7 ,32.4 ,31.4 ,32.9 ,33.2 ,32.8 ,30.1 ,31.1 ,180.6 ,20.7 ,20.9 ,26.4 ,5.22 ,518 ,-,16.67 ,-,0.47 ,19.4 ,0.04 ,0.04 ,1.52 ,0.93 ,0.12 ,,25.2 ,40.48 ,""
2014/7/16 11:00,-846 ,-1889 ,DS,DS,34.5 ,30.3 ,32.8 ,32.0 ,0.23 ,30.6 ,33.2 ,26.3 ,32.6 ,32.4 ,32.8 ,30.8 ,32.4 ,31.3 ,32.9 ,33.2 ,32.8 ,30.1 ,31.1 ,180.6 ,20.7 ,20.9 ,26.7 ,5.22 ,518 ,-,16.67 ,-,0.47 ,19.3 ,0.04 ,0.04 ,1.52 ,0.93 ,0.12 ,,25.2 ,40.22 ,""
2014/7/16 17:00,-825 ,-1882 ,DS,DS,34.6 ,30.4 ,32.8 ,32.1 ,0.23 ,30.6 ,33.3 ,26.3 ,32.6 ,32.4 ,32.9 ,30.8 ,32.5 ,31.3 ,33.0 ,33.3 ,32.9 ,30.1 ,31.2 ,180.5 ,20.8 ,20.9 ,26.4 ,5.29 ,518 ,-,16.67 ,-,0.47 ,19.5 ,0.04 ,0.04 ,1.52 ,0.92 ,0.12 ,,25.2 ,39.99 ,""
2014/7/16 23:00,-834 ,-1887 ,DS,DS,34.6 ,30.4 ,32.9 ,32.1 ,0.23 ,30.6 ,33.3 ,26.3 ,32.6 ,32.4 ,32.9 ,30.8 ,32.5 ,31.3 ,33.0 ,33.3 ,32.9 ,30.2 ,31.2 ,180.5 ,20.8 ,20.9 ,26.3 ,5.40 ,518 ,-,16.67 ,-,0.47 ,19.4 ,0.04 ,0.04 ,1.52 ,0.92 ,0.12 ,,25.2 ,39.70 ,""
2014/7/17 5:00,-843 ,-1891 ,DS,DS,34.6 ,30.5 ,32.9 ,32.1 ,0.22 ,30.6 ,33.3 ,26.3 ,32.6 ,32.5 ,32.9 ,30.8 ,32.5 ,31.3 ,33.1 ,33.3 ,32.9 ,30.2 ,31.3 ,180.5 ,20.8 ,20.9 ,26.1 ,5.29 ,518 ,-,16.67 ,-,0.47 ,19.5 ,0.04 ,0.04 ,1.52 ,0.92 ,0.12 ,,25.0 ,39.31 ,""
2014/7/17 11:00,-848 ,-1895 ,DS,DS,34.6 ,30.4 ,32.9 ,32.1 ,0.22 ,30.7 ,33.3 ,26.3 ,32.7 ,32.5 ,32.9 ,30.8 ,32.5 ,31.4 ,33.1 ,33.4 ,32.9 ,30.2 ,31.3 ,180.6 ,20.8 ,21.0 ,26.1 ,5.19 ,518 ,-,16.67 ,-,0.47 ,19.5 ,0.04 ,0.04 ,1.52 ,0.92 ,0.12 ,,24.9 ,38.98 ,""
2014/7/17 17:00,-841 ,-1885 ,DS,DS,34.7 ,30.5 ,32.9 ,32.2 ,0.23 ,30.7 ,33.3 ,26.3 ,32.7 ,32.5 ,33.0 ,30.9 ,32.6 ,31.4 ,33.1 ,33.4 ,33.0 ,30.2 ,31.3 ,180.6 ,20.8 ,21.0 ,26.0 ,5.19 ,518 ,-,16.67 ,-,0.47 ,19.5 ,0.04 ,0.04 ,1.52 ,0.92 ,0.12 ,,24.8 ,38.74 ,""
2014/7/17 23:00,-853 ,-1897 ,DS,DS,34.7 ,30.5 ,32.9 ,32.2 ,0.22 ,30.7 ,33.4 ,26.3 ,32.7 ,32.6 ,33.0 ,30.9 ,32.6 ,31.4 ,33.1 ,33.4 ,33.0 ,30.3 ,31.4 ,180.6 ,20.8 ,21.0 ,25.8 ,5.43 ,518 ,-,16.67 ,-,0.47 ,19.5 ,0.04 ,0.04 ,1.52 ,0.92 ,0.12 ,,24.8 ,38.47 ,""
2014/7/18 5:00,-846 ,-1886 ,DS,DS,34.7 ,30.5 ,33.0 ,32.2 ,0.23 ,30.8 ,33.4 ,26.3 ,32.8 ,32.6 ,33.0 ,31.0 ,32.6 ,31.5 ,33.2 ,33.5 ,33.1 ,30.3 ,31.4 ,180.6 ,20.8 ,21.0 ,25.7 ,5.92 ,518 ,-,16.67 ,-,0.47 ,19.5 ,0.04 ,0.04 ,1.52 ,0.93 ,0.12 ,,24.7 ,38.13 ,""
2014/7/18 11:00,-863 ,-1896 ,DS,DS,34.7 ,30.5 ,33.0 ,32.2 ,0.23 ,30.8 ,33.4 ,26.4 ,32.8 ,32.6 ,33.1 ,31.0 ,32.7 ,31.5 ,33.2 ,33.5 ,33.1 ,30.0 ,31.4 ,180.7 ,20.8 ,21.0 ,25.7 ,5.79 ,518 ,-,16.67 ,-,0.47 ,19.0 ,0.04 ,0.04 ,1.52 ,0.92 ,0.12 ,,24.6 ,37.81 ,""
2014/7/18 17:00,-858 ,-1888 ,DS,DS,34.7 ,30.5 ,33.1 ,32.2 ,0.23 ,30.9 ,33.5 ,26.4 ,32.8 ,32.6 ,33.1 ,31.0 ,32.7 ,31.5 ,33.2 ,33.5 ,33.2 ,29.9 ,31.4 ,180.7 ,20.9 ,21.1 ,25.7 ,5.00 ,518 ,-,16.67 ,-,0.47 ,18.5 ,0.04 ,0.04 ,1.52 ,0.92 ,0.12 ,,24.5 ,37.61 ,""
2014/7/18 23:00,-862 ,-1892 ,DS,DS,34.8 ,30.5 ,33.1 ,32.3 ,0.23 ,30.9 ,33.5 ,26.4 ,32.8 ,32.6 ,33.1 ,31.1 ,32.7 ,31.5 ,33.3 ,33.5 ,33.2 ,29.7 ,31.4 ,180.7 ,20.9 ,21.1 ,25.7 ,4.93 ,518 ,-,16.67 ,-,0.47 ,19.0 ,0.04 ,0.04 ,1.52 ,0.92 ,0.12 ,,24.4 ,37.42 ,""
2014/7/19 5:00,-855 ,-1887 ,DS,DS,34.7 ,30.6 ,33.1 ,32.3 ,0.23 ,30.9 ,33.5 ,26.4 ,32.9 ,32.7 ,33.1 ,31.1 ,32.7 ,31.6 ,33.3 ,33.6 ,33.2 ,29.7 ,31.4 ,180.7 ,20.9 ,21.1 ,25.6 ,4.93 ,518 ,-,16.67 ,-,0.47 ,19.4 ,0.04 ,0.04 ,1.52 ,0.92 ,0.12 ,,24.4 ,37.17 ,""
2014/7/19 11:00,-854 ,-1884 ,DS,DS,34.7 ,30.9 ,33.1 ,32.3 ,0.24 ,30.9 ,33.6 ,26.4 ,32.9 ,32.7 ,33.1 ,31.1 ,32.8 ,31.6 ,33.3 ,33.6 ,33.3 ,29.6 ,31.4 ,180.7 ,20.9 ,21.1 ,25.7 ,4.93 ,518 ,-,16.67 ,-,0.47 ,18.7 ,0.04 ,0.04 ,1.52 ,0.92 ,0.12 ,,24.4 ,37.00 ,""
2014/7/19 17:00,-837 ,-1870 ,DS,DS,34.8 ,30.6 ,33.1 ,32.4 ,0.23 ,31.0 ,33.6 ,26.4 ,32.9 ,32.7 ,33.1 ,31.2 ,32.8 ,31.6 ,33.3 ,33.6 ,33.3 ,29.6 ,31.5 ,180.7 ,20.9 ,21.1 ,25.8 ,5.03 ,518 ,-,16.67 ,-,0.47 ,19.3 ,0.04 ,0.04 ,1.52 ,0.92 ,0.12 ,,24.4 ,36.88 ,""
2014/7/19 23:00,-837 ,-1868 ,DS,DS,34.8 ,30.6 ,33.1 ,32.4 ,0.23 ,31.0 ,33.6 ,26.5 ,32.9 ,32.7 ,33.2 ,31.2 ,32.8 ,31.6 ,33.3 ,33.6 ,33.4 ,29.6 ,31.5 ,180.6 ,20.9 ,21.1 ,25.8 ,5.13 ,518 ,-,16.67 ,-,0.47 ,19.7 ,0.04 ,0.04 ,1.52 ,0.93 ,0.12 ,,24.5 ,36.70 ,""
2014/7/20 5:00,-825 ,-1860 ,DS,DS,34.8 ,30.8 ,33.2 ,32.4 ,0.23 ,31.0 ,33.6 ,26.5 ,33.0 ,32.8 ,33.2 ,31.2 ,32.8 ,31.7 ,33.4 ,33.6 ,33.4 ,29.6 ,31.5 ,180.6 ,20.9 ,21.1 ,25.8 ,5.24 ,518 ,-,16.67 ,-,0.47 ,19.5 ,0.03 ,0.04 ,1.52 ,0.93 ,0.12 ,,24.4 ,36.50 ,""
2014/7/20 11:00,-828 ,-1861 ,DS,DS,34.8 ,30.7 ,33.2 ,32.4 ,0.23 ,31.1 ,33.6 ,26.5 ,33.0 ,32.8 ,33.2 ,31.3 ,32.9 ,31.7 ,33.4 ,33.6 ,33.4 ,29.6 ,31.5 ,180.6 ,21.0 ,21.2 ,25.8 ,5.29 ,518 ,-,16.67 ,-,0.47 ,19.2 ,0.03 ,0.04 ,1.52 ,0.93 ,0.12 ,,24.4 ,36.24 ,""
2014/7/20 17:00,-802 ,-1838 ,DS,DS,34.8 ,30.7 ,33.2 ,32.5 ,0.22 ,31.0 ,33.6 ,26.5 ,33.0 ,32.8 ,33.2 ,31.3 ,32.9 ,31.7 ,33.5 ,33.6 ,33.4 ,29.6 ,31.6 ,180.5 ,21.0 ,21.2 ,25.9 ,5.27 ,518 ,-,16.67 ,-,0.47 ,19.6 ,0.03 ,0.04 ,1.52 ,0.93 ,0.12 ,,24.4 ,36.09 ,""
2014/7/20 23:00,-819 ,-1846 ,DS,DS,34.8 ,30.7 ,33.2 ,32.5 ,0.23 ,31.1 ,33.6 ,26.5 ,33.0 ,32.8 ,33.2 ,31.3 ,32.9 ,31.7 ,33.4 ,33.7 ,33.4 ,29.7 ,31.6 ,180.5 ,21.0 ,21.2 ,25.8 ,5.40 ,518 ,-,16.67 ,-,0.47 ,19.4 ,0.03 ,0.04 ,1.52 ,0.92 ,0.12 ,,24.4 ,35.87 ,""
2014/7/21 5:00,-835 ,-1855 ,DS,DS,34.8 ,30.7 ,33.2 ,32.5 ,0.22 ,31.1 ,33.7 ,26.5 ,33.0 ,32.8 ,33.3 ,31.3 ,32.9 ,31.8 ,33.4 ,33.7 ,33.4 ,29.6 ,31.6 ,180.4 ,21.0 ,21.2 ,25.7 ,5.43 ,518 ,-,16.67 ,-,0.47 ,19.6 ,0.04 ,0.04 ,1.52 ,0.92 ,0.12 ,,24.3 ,35.59 ,""
2014/7/21 11:00,-840 ,-1850 ,DS,DS,34.8 ,30.8 ,33.2 ,32.6 ,0.22 ,31.1 ,33.7 ,26.6 ,33.1 ,32.9 ,33.3 ,31.3 ,32.9 ,31.8 ,33.4 ,33.8 ,33.4 ,29.5 ,31.6 ,180.6 ,21.1 ,21.2 ,25.9 ,5.47 ,483 ,-,16.19 ,-,0.44 ,19.7 ,0.03 ,0.04 ,1.52 ,0.93 ,0.12 ,,24.3 ,35.42 ,""
2014/7/21 17:00,-838 ,-1840 ,DS,DS,34.8 ,30.7 ,33.2 ,32.5 ,0.22 ,31.1 ,33.7 ,26.6 ,33.1 ,32.8 ,33.3 ,31.3 ,32.9 ,31.8 ,33.5 ,33.8 ,33.4 ,29.4 ,31.6 ,180.5 ,21.1 ,21.3 ,26.0 ,5.37 ,483 ,-,16.19 ,-,0.44 ,19.6 ,0.04 ,0.04 ,1.52 ,0.92 ,0.12 ,,24.4 ,35.25 ,""
2014/7/21 23:00,-843 ,-1836 ,DS,DS,34.8 ,30.8 ,33.3 ,32.6 ,0.22 ,31.1 ,33.7 ,26.6 ,33.1 ,32.8 ,33.3 ,31.3 ,32.9 ,31.8 ,33.5 ,33.7 ,33.5 ,29.4 ,31.6 ,180.5 ,21.1 ,21.3 ,25.7 ,5.40 ,483 ,-,16.19 ,-,0.44 ,19.6 ,0.04 ,0.04 ,1.52 ,0.92 ,0.12 ,,24.4 ,35.02 ,""
2014/7/22 5:00,-833 ,-1820 ,DS,DS,34.8 ,30.8 ,33.3 ,32.6 ,0.23 ,31.1 ,33.7 ,26.6 ,33.1 ,32.9 ,33.3 ,31.4 ,32.9 ,31.8 ,33.5 ,33.7 ,33.5 ,29.4 ,31.6 ,180.4 ,21.1 ,21.3 ,25.6 ,5.29 ,483 ,-,16.19 ,-,0.44 ,19.7 ,0.03 ,0.03 ,1.52 ,0.92 ,0.12 ,,24.3 ,34.78 ,""
2014/7/22 11:00,-827 ,-1805 ,DS,DS,34.9 ,30.8 ,33.3 ,32.6 ,0.23 ,31.2 ,33.8 ,26.6 ,33.1 ,32.9 ,33.4 ,31.4 ,33.0 ,31.8 ,33.5 ,33.8 ,33.5 ,29.5 ,31.7 ,180.4 ,21.1 ,21.3 ,25.9 ,5.27 ,483 ,-,16.19 ,-,0.44 ,19.9 ,0.03 ,0.03 ,1.52 ,0.92 ,0.12 ,,24.4 ,34.64 ,""
2014/7/22 17:00,-811 ,-1786 ,DS,DS,34.9 ,30.8 ,33.3 ,32.7 ,0.22 ,31.2 ,33.8 ,26.6 ,33.1 ,32.9 ,33.4 ,31.4 ,33.0 ,31.9 ,33.5 ,33.7 ,33.5 ,29.6 ,31.7 ,180.3 ,21.1 ,21.3 ,25.8 ,5.40 ,483 ,-,16.19 ,-,0.44 ,19.6 ,0.03 ,0.04 ,1.52 ,0.93 ,0.12 ,,24.6 ,34.70 ,""
2014/7/22 23:00,-828 ,-1792 ,DS,DS,34.9 ,31.2 ,33.3 ,32.7 ,0.23 ,31.2 ,33.8 ,26.7 ,33.1 ,32.9 ,33.4 ,31.5 ,33.0 ,32.0 ,33.5 ,33.8 ,33.5 ,29.6 ,31.7 ,180.2 ,21.1 ,21.3 ,26.0 ,5.27 ,483 ,-,16.19 ,-,0.44 ,19.6 ,0.03 ,0.04 ,1.51 ,0.92 ,0.12 ,,24.9 ,34.87 ,""
2014/7/23 5:00,-820 ,-1777 ,DS,DS,34.9 ,30.9 ,33.3 ,32.7 ,0.23 ,31.2 ,33.8 ,26.7 ,33.1 ,32.9 ,33.4 ,31.5 ,33.0 ,31.9 ,33.5 ,33.8 ,33.5 ,29.6 ,31.7 ,180.2 ,21.2 ,21.3 ,26.2 ,5.27 ,483 ,-,16.19 ,-,0.44 ,19.3 ,0.03 ,0.04 ,1.51 ,0.92 ,0.12 ,,24.9 ,34.91 ,""
2014/7/23 11:00,-818 ,-1768 ,DS,DS,34.9 ,30.9 ,33.4 ,32.7 ,0.23 ,31.2 ,33.8 ,26.8 ,33.1 ,32.9 ,33.4 ,31.5 ,33.0 ,31.9 ,33.5 ,33.8 ,33.5 ,29.7 ,31.7 ,180.2 ,21.2 ,21.3 ,26.5 ,5.29 ,481 ,-,16.17 ,-,0.44 ,18.6 ,-,0.04 ,1.51 ,0.92 ,0.12 ,,25.2 ,35.04 ,""
2014/7/23 17:00,-803 ,-1745 ,DS,DS,35.0 ,30.9 ,33.4 ,32.7 ,0.24 ,31.3 ,33.8 ,26.8 ,33.2 ,33.0 ,33.4 ,31.5 ,33.0 ,32.0 ,33.6 ,33.8 ,33.5 ,29.8 ,31.8 ,180.1 ,21.2 ,21.4 ,26.7 ,5.27 ,481 ,-,16.17 ,-,0.44 ,19.4 ,0.06 ,0.04 ,1.51 ,0.93 ,0.12 ,,25.6 ,35.69 ,""
2014/7/23 23:00,-810 ,-1745 ,DS,DS,35.0 ,31.0 ,33.4 ,32.8 ,0.24 ,31.3 ,33.8 ,26.8 ,33.2 ,33.0 ,33.4 ,31.5 ,33.0 ,32.0 ,33.6 ,33.8 ,33.6 ,29.8 ,31.8 ,180.0 ,21.2 ,21.4 ,26.8 ,5.24 ,481 ,-,16.17 ,-,0.44 ,19.8 ,0.06 ,0.04 ,1.51 ,0.92 ,0.12 ,,25.7 ,36.31 ,""
2014/7/24 5:00,-801 ,-1730 ,DS,DS,34.9 ,31.0 ,33.4 ,32.8 ,0.25 ,31.3 ,33.8 ,26.9 ,33.2 ,33.0 ,33.5 ,31.5 ,33.1 ,32.0 ,33.6 ,33.8 ,33.5 ,29.9 ,31.8 ,179.9 ,21.3 ,21.4 ,26.8 ,5.27 ,481 ,-,16.17 ,-,0.44 ,19.4 ,0.06 ,0.04 ,1.51 ,0.92 ,0.12 ,,25.8 ,36.53 ,""
2014/7/24 11:00,-830 ,-1752 ,DS,DS,35.0 ,31.0 ,33.4 ,32.8 ,0.23 ,31.3 ,33.8 ,26.9 ,33.3 ,33.0 ,33.5 ,31.6 ,33.1 ,32.1 ,33.6 ,33.9 ,33.6 ,29.9 ,31.9 ,180.0 ,21.3 ,21.4 ,27.0 ,5.27 ,481 ,-,16.17 ,-,0.44 ,19.7 ,0.06 ,0.04 ,1.51 ,0.92 ,0.12 ,,26.1 ,37.12 ,""
2014/7/24 17:00,-849 ,-1754 ,DS,DS,35.0 ,31.0 ,33.5 ,32.9 ,0.24 ,31.4 ,33.8 ,26.9 ,33.3 ,33.0 ,33.5 ,31.5 ,33.1 ,32.1 ,33.6 ,33.8 ,33.6 ,29.9 ,31.9 ,180.1 ,21.3 ,21.4 ,27.1 ,5.16 ,481 ,-,16.17 ,-,0.44 ,19.7 ,0.06 ,0.04 ,1.51 ,0.92 ,0.12 ,,26.3 ,39.84 ,""
2014/7/24 23:00,-881 ,-1771 ,DS,DS,35.0 ,31.1 ,33.5 ,32.9 ,0.23 ,31.4 ,33.8 ,26.9 ,33.3 ,33.1 ,33.6 ,31.6 ,33.1 ,32.1 ,33.6 ,33.9 ,33.6 ,29.8 ,32.0 ,180.2 ,21.3 ,21.4 ,27.1 ,5.16 ,481 ,-,16.17 ,-,0.44 ,18.8 ,0.06 ,0.04 ,1.51 ,0.92 ,0.12 ,,26.2 ,40.34 ,""
2014/7/25 5:00,-898 ,-1777 ,DS,DS,35.0 ,31.1 ,33.5 ,32.9 ,0.23 ,31.4 ,33.9 ,27.0 ,33.3 ,33.1 ,33.6 ,31.6 ,33.1 ,32.1 ,33.7 ,33.9 ,33.6 ,29.8 ,31.9 ,180.3 ,21.3 ,21.5 ,27.1 ,5.16 ,481 ,-,16.17 ,-,0.44 ,19.8 ,0.06 ,0.04 ,1.51 ,0.92 ,0.12 ,,26.2 ,40.55 ,""
2014/7/25 11:00,-922 ,-1788 ,DS,DS,35.1 ,31.1 ,33.5 ,32.9 ,0.23 ,31.4 ,33.9 ,27.0 ,33.3 ,33.1 ,33.6 ,31.6 ,33.1 ,32.1 ,33.7 ,33.9 ,33.6 ,29.8 ,32.0 ,180.4 ,21.3 ,21.5 ,27.5 ,5.16 ,481 ,-,16.17 ,-,0.44 ,19.7 ,0.06 ,0.04 ,1.51 ,0.92 ,0.12 ,,26.6 ,40.98 ,""
2014/7/25 17:00,-939 ,-1789 ,DS,DS,35.1 ,31.1 ,33.5 ,32.9 ,0.23 ,31.5 ,33.9 ,27.1 ,33.4 ,33.1 ,33.6 ,31.6 ,33.1 ,32.2 ,33.7 ,34.0 ,33.7 ,29.8 ,32.0 ,180.4 ,21.3 ,21.5 ,27.6 ,5.16 ,481 ,-,16.17 ,-,0.44 ,19.5 ,0.06 ,0.04 ,1.51 ,0.93 ,0.12 ,,26.7 ,42.07 ,""
2014/7/25 23:00,-955 ,-1799 ,DS,DS,35.1 ,31.1 ,33.6 ,32.9 ,0.23 ,31.5 ,34.0 ,27.1 ,33.4 ,33.1 ,33.6 ,31.6 ,33.2 ,32.2 ,33.7 ,34.0 ,33.7 ,29.8 ,32.1 ,180.5 ,21.3 ,21.5 ,27.6 ,5.13 ,481 ,-,16.17 ,-,0.44 ,20.1 ,0.06 ,0.04 ,1.51 ,0.92 ,0.12 ,,26.8 ,43.15 ,""
2014/7/26 5:00,-953 ,-1788 ,DS,DS,35.2 ,31.1 ,33.6 ,33.0 ,0.23 ,31.6 ,34.0 ,27.1 ,33.3 ,33.1 ,33.7 ,31.7 ,33.2 ,32.2 ,33.7 ,34.1 ,33.7 ,30.0 ,32.1 ,180.5 ,21.4 ,21.5 ,27.7 ,5.06 ,481 ,-,16.17 ,-,0.44 ,19.5 ,0.06 ,0.04 ,1.51 ,0.92 ,0.12 ,,26.8 ,43.88 ,""
2014/7/26 11:00,-952 ,-1778 ,DS,DS,35.2 ,31.2 ,33.6 ,33.0 ,0.23 ,31.6 ,34.0 ,27.2 ,33.4 ,33.2 ,33.7 ,31.7 ,33.2 ,32.2 ,33.8 ,34.1 ,33.8 ,29.8 ,32.1 ,180.5 ,21.4 ,21.6 ,28.0 ,5.03 ,481 ,-,16.17 ,-,0.44 ,19.6 ,0.06 ,0.04 ,1.51 ,0.93 ,0.12 ,,26.8 ,44.52 ,""
2014/7/26 17:00,-920 ,-1743 ,DS,DS,35.2 ,31.2 ,33.6 ,33.1 ,0.23 ,31.6 ,34.0 ,27.2 ,33.4 ,33.2 ,33.8 ,31.8 ,33.3 ,32.2 ,33.8 ,34.1 ,33.8 ,29.9 ,32.2 ,180.4 ,21.4 ,21.6 ,28.2 ,5.03 ,481 ,-,16.17 ,-,0.44 ,19.5 ,0.06 ,0.04 ,1.51 ,0.93 ,0.12 ,,26.9 ,45.29 ,""
2014/7/26 23:00,-912 ,-1728 ,DS,DS,35.3 ,31.2 ,33.7 ,33.1 ,0.23 ,31.6 ,34.1 ,27.3 ,33.4 ,33.2 ,33.8 ,31.8 ,33.3 ,32.3 ,33.8 ,34.1 ,33.8 ,30.0 ,32.2 ,180.3 ,21.4 ,21.6 ,28.1 ,5.06 ,481 ,-,16.17 ,-,0.44 ,19.5 ,0.05 ,0.03 ,1.51 ,0.92 ,0.12 ,,26.9 ,45.89 ,""
2014/7/27 5:00,-895 ,-1707 ,DS,DS,35.3 ,31.3 ,33.7 ,33.2 ,0.23 ,31.7 ,34.1 ,27.3 ,33.4 ,33.3 ,33.8 ,31.9 ,33.3 ,32.3 ,33.8 ,34.1 ,33.9 ,30.1 ,32.2 ,180.2 ,21.4 ,21.6 ,28.2 ,5.06 ,481 ,-,16.17 ,-,0.44 ,19.5 ,0.05 ,0.03 ,1.51 ,0.92 ,0.11 ,,26.9 ,46.39 ,""
2014/7/27 11:00,-883 ,-1688 ,DS,DS,35.3 ,31.4 ,33.7 ,33.2 ,0.22 ,31.7 ,34.1 ,27.3 ,33.4 ,33.3 ,33.9 ,31.9 ,33.3 ,32.4 ,33.8 ,34.2 ,33.9 ,30.2 ,32.2 ,180.1 ,21.4 ,21.6 ,28.6 ,5.03 ,481 ,-,16.17 ,-,0.44 ,19.3 ,0.05 ,0.03 ,1.51 ,0.92 ,0.12 ,,27.5 ,47.37 ,""
2014/7/27 17:00,-879 ,-1678 ,DS,DS,35.3 ,31.6 ,33.8 ,33.3 ,0.24 ,31.7 ,34.1 ,27.3 ,33.5 ,33.3 ,33.9 ,31.9 ,33.3 ,32.4 ,33.9 ,34.2 ,33.9 ,30.3 ,32.3 ,180.0 ,21.4 ,21.7 ,28.5 ,4.90 ,481 ,-,16.17 ,-,0.44 ,20.0 ,0.05 ,0.03 ,1.51 ,0.93 ,0.12 ,,27.8 ,48.99 ,""
2014/7/27 23:00,-919 ,-1704 ,DS,DS,35.4 ,31.5 ,33.8 ,33.3 ,0.22 ,31.8 ,34.2 ,27.3 ,33.5 ,33.3 ,34.0 ,32.0 ,33.4 ,32.4 ,33.9 ,34.2 ,33.9 ,30.3 ,32.3 ,180.0 ,21.5 ,21.7 ,28.2 ,4.80 ,481 ,-,16.17 ,-,0.44 ,19.6 ,0.06 ,0.04 ,1.51 ,0.92 ,0.12 ,,27.7 ,49.03 ,""
2014/7/28 5:00,-947 ,-1722 ,DS,DS,35.4 ,31.4 ,33.8 ,33.3 ,0.23 ,31.8 ,34.2 ,27.2 ,33.6 ,33.4 ,34.0 ,32.0 ,33.4 ,32.5 ,34.0 ,34.2 ,34.0 ,30.0 ,32.3 ,180.0 ,21.5 ,21.7 ,27.8 ,4.67 ,481 ,-,16.17 ,-,0.44 ,19.2 ,0.06 ,0.04 ,1.51 ,0.93 ,0.12 ,,27.5 ,48.21 ,""
2014/7/28 11:00,-961 ,-1730 ,DS,DS,35.4 ,31.5 ,33.8 ,33.3 ,0.23 ,31.9 ,34.2 ,27.1 ,33.6 ,33.3 ,34.0 ,32.0 ,33.4 ,32.4 ,33.9 ,34.2 ,34.0 ,29.9 ,32.3 ,180.2 ,21.5 ,21.7 ,27.7 ,4.51 ,481 ,-,16.17 ,-,0.44 ,19.6 ,0.06 ,0.04 ,1.51 ,0.92 ,0.12 ,,27.5 ,47.62 ,""
2014/7/28 17:00,-969 ,-1728 ,DS,DS,35.4 ,31.4 ,33.8 ,33.3 ,0.23 ,31.9 ,34.2 ,27.2 ,33.6 ,33.4 ,34.1 ,32.1 ,33.5 ,32.5 ,34.0 ,34.3 ,34.1 ,29.8 ,32.3 ,180.3 ,21.5 ,21.7 ,26.8 ,4.38 ,481 ,-,16.17 ,-,0.44 ,19.6 ,0.06 ,0.04 ,1.51 ,0.93 ,0.12 ,,27.4 ,47.39 ,""
2014/7/28 23:00,-1008 ,-1754 ,DS,DS,35.5 ,31.5 ,33.9 ,33.3 ,0.23 ,31.9 ,34.3 ,27.2 ,33.6 ,33.4 ,34.1 ,32.0 ,33.5 ,32.5 ,34.1 ,34.3 ,34.1 ,29.9 ,32.3 ,180.4 ,21.6 ,21.7 ,26.5 ,4.43 ,481 ,-,16.17 ,-,0.44 ,20.0 ,0.06 ,0.04 ,1.51 ,0.93 ,0.12 ,,27.2 ,47.29 ,""
2014/7/29 5:00,-1030 ,-1768 ,DS,DS,35.5 ,31.6 ,33.9 ,33.4 ,0.23 ,32.0 ,34.3 ,27.1 ,33.6 ,33.4 ,34.1 ,32.0 ,33.5 ,32.5 ,34.1 ,34.3 ,34.1 ,29.9 ,32.4 ,180.5 ,21.6 ,21.8 ,26.3 ,4.27 ,481 ,-,16.17 ,-,0.44 ,19.8 ,0.06 ,0.05 ,1.51 ,0.93 ,0.11 ,,27.0 ,46.43 ,""
2014/7/29 11:00,-1043 ,-1778 ,DS,DS,35.6 ,31.5 ,33.9 ,33.4 ,0.23 ,32.0 ,34.3 ,27.2 ,33.6 ,33.4 ,34.1 ,32.0 ,33.5 ,32.5 ,34.1 ,34.3 ,34.1 ,30.0 ,32.4 ,180.7 ,21.6 ,21.8 ,26.5 ,4.20 ,481 ,-,16.17 ,-,0.44 ,18.5 ,0.06 ,0.05 ,1.51 ,0.92 ,0.11 ,,27.0 ,45.79 ,""
2014/7/29 17:00,-1038 ,-1765 ,DS,DS,35.6 ,31.6 ,34.0 ,33.4 ,0.23 ,32.0 ,34.3 ,27.2 ,33.6 ,33.5 ,34.1 ,32.1 ,33.5 ,32.5 ,34.1 ,34.5 ,34.1 ,30.1 ,32.4 ,180.7 ,21.6 ,21.8 ,26.1 ,4.14 ,481 ,-,16.17 ,-,0.44 ,19.8 ,0.06 ,0.04 ,1.51 ,0.92 ,0.12 ,,26.8 ,45.61 ,""
2014/7/29 23:00,-1047 ,-1771 ,DS,DS,35.7 ,31.6 ,34.0 ,33.5 ,0.23 ,32.1 ,34.4 ,27.3 ,33.7 ,33.5 ,34.2 ,32.1 ,33.6 ,32.6 ,34.2 ,34.4 ,34.1 ,30.5 ,32.4 ,180.7 ,21.6 ,21.8 ,26.1 ,4.07 ,481 ,-,16.17 ,-,0.44 ,19.8 ,0.06 ,0.04 ,1.51 ,0.92 ,0.12 ,,26.7 ,45.60 ,""
2014/7/30 5:00,-1060 ,-1781 ,DS,DS,35.7 ,31.7 ,34.0 ,33.5 ,0.23 ,32.1 ,34.4 ,27.3 ,33.7 ,33.6 ,34.3 ,32.2 ,33.6 ,32.6 ,34.2 ,34.5 ,34.1 ,30.8 ,32.5 ,180.8 ,21.7 ,21.8 ,26.1 ,4.07 ,481 ,-,16.17 ,-,0.44 ,19.8 ,0.06 ,0.04 ,1.51 ,0.92 ,0.12 ,,26.6 ,45.10 ,""
2014/7/30 11:00,-1052 ,-1771 ,DS,DS,35.8 ,31.8 ,34.0 ,33.5 ,0.23 ,32.1 ,34.4 ,27.3 ,33.8 ,33.6 ,34.3 ,32.2 ,33.6 ,32.7 ,34.2 ,34.5 ,34.1 ,30.9 ,32.6 ,180.9 ,21.7 ,21.8 ,26.5 ,3.97 ,481 ,-,16.17 ,-,0.44 ,19.9 ,0.06 ,0.04 ,1.51 ,0.92 ,0.11 ,,26.4 ,44.71 ,""
2014/7/30 17:00,-1032 ,-1750 ,DS,DS,35.8 ,31.8 ,34.1 ,33.5 ,0.23 ,32.2 ,34.5 ,27.3 ,33.7 ,33.6 ,34.2 ,32.2 ,33.6 ,32.7 ,34.2 ,34.5 ,34.2 ,31.1 ,32.6 ,180.8 ,21.7 ,21.8 ,26.5 ,3.88 ,480 ,-,16.15 ,-,0.44 ,19.8 ,0.06 ,0.04 ,1.51 ,0.92 ,0.11 ,,26.5 ,44.52 ,""
2014/7/30 23:00,-1029 ,-1753 ,DS,DS,35.8 ,31.7 ,34.1 ,33.5 ,0.23 ,32.2 ,34.5 ,27.4 ,33.8 ,33.6 ,34.3 ,32.2 ,33.7 ,32.7 ,34.2 ,34.5 ,34.2 ,31.2 ,32.6 ,180.8 ,21.7 ,21.9 ,26.5 ,3.85 ,481 ,-,16.17 ,-,0.44 ,19.5 ,0.06 ,0.04 ,1.51 ,0.92 ,0.11 ,,26.5 ,44.28 ,""
2014/7/31 5:00,-1029 ,-1750 ,DS,DS,35.9 ,31.8 ,34.1 ,33.6 ,0.23 ,32.2 ,34.5 ,27.4 ,33.8 ,33.6 ,34.3 ,32.3 ,33.7 ,32.7 ,34.3 ,34.5 ,34.2 ,31.3 ,32.7 ,180.8 ,21.7 ,21.9 ,26.5 ,3.84 ,481 ,-,16.17 ,-,0.44 ,19.9 ,0.06 ,0.04 ,1.51 ,0.92 ,0.11 ,,26.5 ,43.53 ,""
2014/7/31 11:00,-1013 ,-1737 ,DS,DS,35.9 ,31.9 ,34.1 ,33.6 ,0.24 ,32.2 ,34.5 ,27.4 ,33.8 ,33.7 ,34.3 ,32.3 ,33.7 ,32.8 ,34.2 ,34.6 ,34.2 ,31.4 ,32.7 ,180.9 ,21.7 ,21.9 ,26.7 ,3.78 ,481 ,-,16.17 ,-,0.44 ,19.3 ,0.06 ,0.04 ,1.51 ,0.92 ,0.11 ,,26.4 ,43.29 ,""
2014/7/31 17:00,-997 ,-1724 ,DS,DS,36.0 ,31.9 ,34.2 ,33.6 ,0.24 ,32.2 ,34.5 ,27.5 ,33.8 ,33.7 ,34.4 ,32.3 ,33.8 ,32.8 ,34.3 ,34.6 ,34.2 ,31.4 ,32.7 ,180.7 ,21.7 ,21.9 ,26.8 ,3.78 ,502 ,-,16.45 ,-,0.45 ,19.6 ,0.06 ,0.03 ,1.51 ,0.92 ,0.11 ,,26.5 ,43.14 ,""
2014/7/31 23:00,-988 ,-1720 ,DS,DS,36.0 ,31.9 ,34.2 ,33.7 ,0.23 ,32.2 ,34.5 ,27.5 ,33.9 ,33.8 ,34.4 ,32.4 ,33.8 ,32.8 ,34.3 ,34.6 ,34.3 ,31.4 ,32.8 ,180.7 ,21.8 ,21.9 ,26.9 ,3.70 ,502 ,-,16.45 ,-,0.45 ,19.8 ,0.06 ,0.03 ,1.51 ,0.92 ,0.11 ,,26.6 ,43.27 ,""
2014/8/1 5:00,-984 ,-1717 ,DS,DS,36.0 ,31.9 ,34.2 ,33.7 ,0.24 ,32.3 ,34.6 ,27.6 ,33.9 ,33.8 ,34.5 ,32.4 ,33.8 ,32.9 ,34.4 ,34.6 ,34.3 ,31.5 ,32.8 ,180.6 ,21.8 ,21.9 ,27.0 ,3.65 ,502 ,-,16.45 ,-,0.45 ,19.8 ,0.06 ,0.03 ,1.51 ,0.92 ,0.11 ,,26.6 ,43.07 ,""
2014/8/1 11:00,-970 ,-1707 ,DS,DS,36.0 ,31.9 ,34.3 ,33.7 ,0.23 ,32.3 ,34.6 ,27.6 ,33.9 ,33.8 ,34.5 ,32.4 ,33.8 ,32.9 ,34.4 ,34.7 ,34.3 ,31.6 ,32.9 ,180.6 ,21.8 ,21.9 ,27.2 ,3.70 ,500 ,-,16.43 ,-,0.45 ,19.9 ,0.06 ,0.03 ,1.50 ,0.92 ,0.12 ,,26.5 ,43.01 ,""
2014/8/1 17:00,-969 ,-1703 ,DS,DS,36.0 ,32.0 ,34.3 ,33.8 ,0.24 ,32.4 ,34.6 ,27.6 ,34.0 ,33.8 ,34.5 ,32.5 ,33.8 ,32.9 ,34.4 ,34.7 ,34.3 ,31.6 ,32.9 ,180.6 ,21.8 ,21.9 ,27.1 ,3.78 ,500 ,-,16.43 ,-,0.45 ,19.9 ,0.06 ,0.03 ,1.50 ,0.92 ,0.12 ,,26.6 ,43.04 ,""
2014/8/1 23:00,-974 ,-1706 ,DS,DS,36.1 ,32.0 ,34.3 ,33.8 ,0.24 ,32.4 ,34.7 ,27.7 ,34.0 ,33.8 ,34.5 ,32.5 ,33.9 ,32.9 ,34.4 ,34.8 ,34.3 ,31.7 ,32.9 ,180.5 ,21.8 ,22.0 ,27.2 ,3.78 ,500 ,-,16.43 ,-,0.45 ,20.0 ,0.06 ,0.03 ,1.50 ,0.92 ,0.12 ,,26.6 ,43.18 ,""
2014/8/2 5:00,-971 ,-1703 ,DS,DS,36.1 ,32.0 ,34.3 ,33.8 ,0.24 ,32.4 ,34.7 ,27.7 ,34.0 ,33.9 ,34.5 ,32.5 ,33.9 ,32.9 ,34.5 ,34.8 ,34.4 ,31.7 ,32.9 ,180.6 ,21.8 ,22.0 ,27.2 ,3.78 ,500 ,-,16.43 ,-,0.45 ,20.1 ,0.06 ,0.03 ,1.50 ,0.92 ,0.12 ,,26.6 ,43.03 ,""
2014/8/2 11:00,-959 ,-1692 ,DS,DS,36.1 ,32.1 ,34.4 ,33.9 ,0.24 ,32.4 ,34.7 ,27.7 ,34.1 ,33.9 ,34.6 ,32.6 ,33.9 ,33.0 ,34.5 ,35.0 ,34.4 ,31.8 ,33.0 ,180.6 ,21.8 ,22.0 ,27.5 ,3.68 ,502 ,-,16.45 ,-,0.45 ,19.9 ,0.06 ,0.03 ,1.50 ,0.92 ,0.12 ,,26.6 ,43.07 ,""
2014/8/2 17:00,-943 ,-1679 ,DS,DS,36.1 ,32.1 ,34.4 ,33.9 ,0.24 ,32.4 ,34.7 ,27.7 ,34.1 ,33.9 ,34.6 ,32.6 ,34.0 ,33.1 ,34.5 ,34.8 ,34.4 ,31.9 ,33.1 ,180.4 ,21.9 ,22.0 ,27.5 ,3.65 ,500 ,-,16.43 ,-,0.45 ,19.8 ,0.06 ,0.03 ,1.50 ,0.92 ,0.12 ,,26.9 ,43.54 ,""
2014/8/2 23:00,-953 ,-1688 ,DS,DS,36.1 ,32.2 ,34.4 ,33.9 ,0.24 ,32.5 ,34.8 ,27.8 ,34.1 ,33.9 ,34.6 ,32.6 ,34.0 ,33.1 ,34.5 ,34.8 ,34.5 ,31.8 ,33.1 ,180.5 ,21.9 ,22.1 ,27.4 ,3.68 ,501 ,-,16.44 ,-,0.45 ,19.7 ,0.06 ,0.03 ,1.50 ,0.92 ,0.12 ,,27.1 ,44.22 ,""
2014/8/3 5:00,-956 ,-1688 ,DS,DS,36.1 ,32.2 ,34.4 ,34.0 ,0.24 ,32.5 ,34.8 ,27.8 ,34.2 ,34.0 ,34.6 ,32.7 ,34.0 ,33.1 ,34.5 ,34.8 ,34.5 ,31.9 ,33.1 ,180.4 ,21.9 ,22.1 ,27.4 ,3.68 ,501 ,-,16.44 ,-,0.45 ,19.7 ,0.06 ,0.03 ,1.50 ,0.92 ,0.12 ,,27.0 ,44.40 ,""
2014/8/3 11:00,-951 ,-1686 ,DS,DS,36.2 ,32.2 ,34.5 ,33.9 ,0.24 ,32.5 ,34.8 ,27.8 ,34.2 ,34.0 ,34.7 ,32.7 ,34.0 ,33.1 ,34.5 ,34.9 ,34.5 ,32.0 ,33.1 ,180.5 ,21.9 ,22.1 ,27.6 ,3.62 ,501 ,-,16.44 ,-,0.45 ,19.8 ,0.06 ,0.03 ,1.50 ,0.92 ,0.12 ,,26.9 ,44.42 ,""
2014/8/3 17:00,-916 ,-1660 ,DS,DS,36.2 ,32.2 ,34.5 ,34.0 ,0.24 ,32.5 ,34.8 ,27.9 ,34.2 ,34.0 ,34.7 ,32.7 ,34.1 ,33.2 ,34.5 ,34.9 ,34.5 ,32.0 ,33.1 ,180.4 ,21.9 ,22.1 ,27.8 ,3.65 ,501 ,-,16.44 ,-,0.45 ,19.6 ,0.06 ,0.03 ,1.50 ,0.92 ,0.12 ,,27.2 ,45.28 ,""
2014/8/3 23:00,-933 ,-1671 ,DS,DS,36.2 ,32.2 ,34.5 ,34.0 ,0.24 ,32.6 ,34.8 ,27.9 ,34.3 ,34.0 ,34.7 ,32.7 ,34.1 ,33.1 ,34.6 ,34.9 ,34.5 ,32.0 ,33.1 ,180.4 ,21.9 ,22.1 ,27.8 ,3.68 ,501 ,-,16.44 ,-,0.45 ,19.6 ,0.06 ,0.03 ,1.50 ,0.92 ,0.12 ,,27.0 ,45.73 ,""
2014/8/4 5:00,-926 ,-1666 ,DS,DS,36.2 ,32.2 ,34.5 ,34.1 ,0.24 ,32.6 ,34.9 ,27.9 ,34.3 ,34.1 ,34.7 ,32.8 ,34.1 ,33.2 ,34.6 ,34.9 ,34.5 ,32.1 ,33.2 ,180.3 ,21.9 ,22.1 ,27.7 ,3.68 ,501 ,-,16.44 ,-,0.45 ,19.4 ,0.06 ,0.03 ,1.50 ,0.92 ,0.12 ,,26.9 ,45.50 ,""
2014/8/4 11:00,-917 ,-1660 ,DS,DS,36.2 ,32.3 ,34.5 ,34.1 ,0.24 ,32.6 ,34.9 ,27.9 ,34.3 ,34.1 ,34.8 ,32.8 ,34.1 ,33.2 ,34.6 ,34.9 ,34.6 ,32.2 ,33.2 ,180.4 ,22.0 ,22.1 ,27.9 ,3.65 ,500 ,-,16.43 ,-,0.45 ,19.2 ,0.06 ,0.03 ,1.50 ,0.92 ,0.11 ,,26.8 ,45.19 ,""
2014/8/4 17:00,-898 ,-1647 ,DS,DS,36.2 ,32.3 ,34.6 ,34.1 ,0.24 ,32.6 ,34.9 ,27.9 ,34.3 ,34.1 ,34.8 ,32.8 ,34.1 ,33.3 ,34.6 ,34.9 ,34.6 ,32.1 ,33.2 ,180.3 ,22.0 ,22.2 ,28.0 ,3.65 ,500 ,-,16.43 ,-,0.45 ,19.5 ,0.06 ,0.03 ,1.50 ,0.92 ,0.12 ,,26.9 ,45.62 ,""
2014/8/4 23:00,-904 ,-1651 ,DS,DS,36.2 ,32.3 ,34.6 ,34.1 ,0.24 ,32.7 ,34.9 ,28.0 ,34.3 ,34.1 ,34.8 ,32.9 ,34.2 ,33.3 ,34.6 ,35.0 ,34.6 ,32.1 ,33.2 ,180.3 ,22.0 ,22.2 ,28.0 ,3.68 ,500 ,-,16.43 ,-,0.45 ,19.9 ,0.06 ,0.03 ,1.50 ,0.92 ,0.12 ,,27.0 ,46.56 ,""
2014/8/5 5:00,-891 ,-1662 ,DS,DS,36.2 ,33.0 ,34.6 ,34.1 ,0.25 ,32.7 ,35.0 ,28.0 ,34.3 ,34.1 ,34.8 ,32.9 ,34.2 ,33.3 ,34.7 ,35.0 ,34.6 ,32.1 ,33.2 ,180.2 ,22.0 ,22.2 ,28.1 ,3.57 ,500 ,-,16.43 ,-,0.45 ,19.4 ,0.06 ,0.03 ,1.50 ,0.92 ,0.12 ,,27.0 ,47.21 ,""
2014/8/5 11:00,-878 ,-1648 ,DS,DS,36.3 ,32.4 ,34.6 ,34.2 ,0.25 ,32.7 ,35.0 ,28.1 ,34.3 ,34.2 ,34.9 ,32.9 ,34.2 ,33.3 ,34.8 ,35.0 ,34.6 ,32.1 ,33.3 ,180.2 ,22.1 ,22.2 ,28.4 ,3.65 ,500 ,-,16.43 ,-,0.45 ,19.4 ,0.06 ,0.03 ,1.50 ,0.92 ,0.12 ,,27.0 ,47.77 ,""
2014/8/5 17:00,-867 ,-1641 ,DS,DS,36.3 ,32.4 ,34.6 ,34.2 ,0.24 ,32.7 ,35.0 ,28.1 ,34.4 ,34.2 ,34.9 ,32.9 ,34.2 ,33.3 ,34.7 ,35.0 ,34.7 ,32.2 ,33.3 ,180.1 ,22.1 ,22.2 ,28.5 ,3.57 ,500 ,-,16.43 ,-,0.45 ,19.6 ,0.06 ,0.04 ,1.50 ,0.92 ,0.12 ,,27.3 ,48.54 ,""
2014/8/5 23:00,-883 ,-1652 ,DS,DS,36.3 ,32.7 ,34.7 ,34.2 ,0.24 ,32.7 ,35.0 ,28.2 ,34.4 ,34.2 ,34.9 ,33.0 ,34.3 ,33.4 ,34.7 ,35.1 ,34.7 ,32.5 ,33.4 ,180.1 ,22.1 ,22.2 ,28.5 ,3.57 ,500 ,-,16.43 ,-,0.45 ,19.5 ,0.06 ,0.04 ,1.50 ,0.91 ,0.12 ,,27.4 ,49.67 ,""
2014/8/6 5:00,-877 ,-1647 ,DS,DS,36.3 ,32.5 ,34.7 ,34.3 ,0.25 ,32.7 ,35.0 ,28.2 ,34.4 ,34.2 ,34.9 ,33.0 ,34.3 ,33.4 ,34.7 ,35.1 ,34.7 ,32.3 ,33.4 ,180.1 ,22.1 ,22.3 ,28.4 ,3.55 ,500 ,-,16.43 ,-,0.45 ,19.8 ,0.06 ,0.04 ,1.50 ,0.91 ,0.12 ,,27.3 ,50.19 ,""
2014/8/6 11:00,-881 ,-1645 ,DS,DS,36.3 ,32.5 ,34.7 ,34.3 ,0.25 ,32.8 ,35.0 ,28.2 ,34.4 ,34.3 ,34.9 ,33.0 ,34.3 ,33.4 ,34.8 ,35.1 ,34.7 ,32.3 ,33.4 ,180.2 ,22.1 ,22.3 ,28.7 ,3.57 ,485 ,-,16.22 ,-,0.44 ,19.5 ,0.06 ,0.04 ,1.50 ,0.91 ,0.12 ,,27.3 ,50.46 ,""
2014/8/6 17:00,-864 ,-1639 ,DS,DS,36.3 ,32.5 ,34.7 ,34.3 ,0.23 ,32.8 ,35.0 ,28.3 ,34.5 ,34.3 ,35.0 ,33.1 ,34.3 ,33.5 ,34.8 ,35.1 ,34.8 ,32.3 ,33.5 ,180.1 ,22.1 ,22.3 ,28.7 ,3.55 ,480 ,-,16.15 ,-,0.43 ,19.6 ,0.06 ,0.04 ,1.50 ,0.91 ,0.12 ,,27.5 ,51.02 ,""
2014/8/6 23:00,-885 ,-1648 ,DS,DS,36.3 ,32.5 ,34.8 ,34.3 ,0.24 ,32.8 ,35.0 ,28.3 ,34.5 ,34.3 ,35.0 ,33.1 ,34.3 ,33.5 ,34.8 ,35.1 ,34.8 ,32.4 ,33.5 ,180.1 ,22.1 ,22.3 ,28.4 ,3.42 ,480 ,-,16.15 ,-,0.43 ,19.5 ,0.06 ,0.04 ,1.50 ,0.91 ,0.12 ,,27.4 ,51.46 ,""
2014/8/7 5:00,-880 ,-1649 ,DS,DS,36.4 ,32.6 ,34.8 ,34.4 ,0.25 ,32.9 ,35.1 ,28.3 ,34.5 ,34.3 ,35.0 ,33.1 ,34.3 ,33.5 ,34.8 ,35.2 ,34.8 ,32.4 ,33.5 ,180.2 ,22.2 ,22.3 ,28.3 ,3.42 ,480 ,-,16.15 ,-,0.43 ,19.3 ,0.06 ,0.04 ,1.50 ,0.91 ,0.12 ,,27.3 ,51.54 ,""
2014/8/7 11:00,-883 ,-1645 ,DS,DS,36.4 ,32.6 ,34.8 ,34.4 ,0.25 ,32.9 ,35.1 ,28.3 ,34.6 ,34.3 ,35.0 ,33.1 ,34.4 ,33.5 ,34.9 ,35.2 ,34.8 ,32.5 ,33.6 ,180.3 ,22.2 ,22.4 ,28.4 ,3.42 ,480 ,-,16.15 ,-,0.43 ,19.5 ,0.06 ,0.04 ,1.50 ,0.91 ,0.12 ,,27.3 ,51.61 ,""
2014/8/7 17:00,-870 ,-1641 ,DS,DS,36.5 ,32.6 ,34.8 ,34.4 ,0.25 ,32.9 ,35.1 ,28.3 ,34.6 ,34.4 ,35.0 ,33.1 ,34.4 ,33.6 ,34.9 ,35.2 ,34.8 ,32.5 ,33.6 ,180.2 ,22.2 ,22.4 ,28.4 ,3.36 ,480 ,-,16.15 ,-,0.43 ,19.5 ,0.06 ,0.04 ,1.50 ,0.91 ,0.12 ,,27.4 ,51.38 ,""
2014/8/7 23:00,-900 ,-1653 ,DS,DS,36.5 ,32.7 ,34.9 ,34.5 ,0.25 ,32.9 ,35.1 ,28.3 ,34.6 ,34.4 ,35.0 ,33.1 ,34.4 ,33.6 ,34.9 ,35.2 ,34.8 ,32.5 ,33.6 ,180.3 ,22.2 ,22.4 ,28.1 ,3.28 ,480 ,-,16.15 ,-,0.43 ,19.3 ,0.06 ,0.04 ,1.50 ,0.91 ,0.12 ,,27.4 ,51.07 ,""
2014/8/8 5:00,-890 ,-1647 ,DS,DS,36.5 ,32.7 ,34.9 ,34.5 ,0.25 ,33.0 ,35.2 ,28.3 ,34.6 ,34.4 ,35.1 ,33.2 ,34.5 ,33.6 ,35.0 ,35.3 ,34.9 ,32.5 ,33.6 ,180.3 ,22.2 ,22.4 ,27.9 ,3.31 ,480 ,-,16.15 ,-,0.43 ,19.2 ,0.06 ,0.04 ,1.50 ,0.91 ,0.12 ,,27.3 ,50.58 ,""
2014/8/8 11:00,-903 ,-1657 ,DS,DS,36.5 ,32.7 ,34.9 ,34.6 ,0.26 ,33.0 ,35.2 ,28.2 ,34.7 ,34.4 ,35.1 ,33.2 ,34.5 ,33.6 ,35.0 ,35.3 ,34.9 ,32.5 ,33.7 ,180.5 ,22.3 ,22.5 ,27.9 ,3.28 ,480 ,-,16.15 ,-,0.43 ,19.4 ,0.06 ,0.04 ,1.50 ,0.91 ,0.12 ,,27.2 ,50.10 ,""
2014/8/8 17:00,-902 ,-1658 ,DS,DS,36.6 ,32.7 ,34.9 ,34.7 ,0.25 ,33.0 ,35.2 ,28.3 ,34.7 ,34.5 ,35.1 ,33.2 ,34.5 ,33.7 ,35.0 ,35.3 ,34.9 ,32.5 ,33.6 ,180.4 ,22.3 ,22.5 ,27.7 ,3.28 ,480 ,-,16.15 ,-,0.43 ,19.4 ,0.06 ,0.04 ,1.50 ,0.91 ,0.12 ,,27.0 ,49.77 ,""
2014/8/8 23:00,-938 ,-1679 ,DS,DS,36.6 ,32.7 ,35.0 ,34.8 ,0.24 ,33.1 ,35.3 ,28.3 ,34.7 ,34.5 ,35.1 ,33.2 ,34.5 ,33.7 ,35.0 ,35.4 ,35.0 ,32.5 ,33.7 ,180.5 ,22.3 ,22.5 ,27.7 ,3.37 ,480 ,-,16.15 ,-,0.43 ,19.5 ,0.06 ,0.04 ,1.50 ,0.91 ,0.12 ,,26.8 ,49.34 ,""
2014/8/9 5:00,-946 ,-1681 ,DS,DS,36.7 ,32.8 ,35.0 ,34.8 ,0.25 ,33.1 ,35.2 ,28.2 ,34.8 ,34.5 ,35.2 ,33.3 ,34.6 ,33.7 ,35.0 ,35.4 ,35.0 ,32.5 ,33.7 ,180.5 ,22.3 ,22.5 ,27.5 ,3.42 ,480 ,-,16.15 ,-,0.43 ,19.2 ,0.06 ,0.04 ,1.50 ,0.91 ,0.12 ,,26.8 ,48.80 ,""
2014/8/9 11:00,-956 ,-1685 ,DS,DS,36.7 ,32.8 ,35.0 ,34.8 ,0.25 ,33.1 ,35.3 ,28.2 ,34.7 ,34.5 ,35.2 ,33.3 ,34.6 ,33.7 ,35.1 ,35.4 ,35.0 ,32.5 ,33.7 ,180.6 ,22.3 ,22.5 ,27.4 ,3.39 ,480 ,-,16.15 ,-,0.43 ,19.4 ,0.06 ,0.04 ,1.50 ,0.91 ,0.12 ,,26.6 ,48.16 ,""
2014/8/9 17:00,-958 ,-1686 ,DS,DS,36.7 ,32.8 ,35.0 ,34.8 ,0.25 ,33.1 ,35.3 ,28.2 ,34.8 ,34.5 ,35.2 ,33.3 ,34.6 ,33.7 ,35.1 ,35.4 ,35.0 ,32.5 ,33.7 ,180.7 ,22.3 ,22.5 ,27.2 ,3.28 ,480 ,-,16.15 ,-,0.43 ,19.6 ,0.06 ,0.04 ,1.50 ,0.91 ,0.12 ,,26.4 ,47.63 ,""
2014/8/9 23:00,-951 ,-1677 ,DS,DS,36.8 ,32.8 ,35.0 ,34.8 ,0.25 ,33.1 ,35.3 ,28.2 ,34.8 ,34.5 ,35.2 ,33.3 ,34.6 ,33.8 ,35.2 ,35.5 ,35.0 ,32.5 ,33.8 ,180.7 ,22.4 ,22.6 ,26.9 ,3.42 ,480 ,-,16.15 ,-,0.43 ,19.7 ,0.06 ,0.04 ,1.50 ,0.91 ,0.12 ,,26.2 ,47.05 ,""
2014/8/10 5:00,-920 ,-1654 ,DS,DS,36.8 ,32.8 ,35.0 ,34.9 ,0.24 ,33.1 ,35.3 ,28.2 ,34.8 ,34.6 ,35.2 ,33.3 ,34.6 ,33.8 ,35.1 ,35.5 ,35.1 ,32.7 ,33.8 ,180.6 ,22.4 ,22.6 ,26.6 ,4.01 ,480 ,-,16.15 ,-,0.43 ,19.2 ,0.06 ,0.04 ,1.50 ,0.91 ,0.12 ,,26.0 ,46.45 ,""
2014/8/10 11:00,-874 ,-1638 ,DS,DS,36.8 ,32.8 ,35.1 ,34.9 ,0.24 ,33.1 ,35.3 ,28.2 ,34.8 ,34.6 ,35.3 ,33.3 ,34.6 ,33.8 ,35.1 ,35.5 ,35.1 ,32.6 ,33.8 ,180.6 ,22.4 ,22.6 ,26.5 ,4.27 ,481 ,-,16.17 ,-,0.44 ,19.5 ,0.06 ,0.03 ,1.50 ,0.91 ,0.12 ,,25.9 ,45.91 ,""
2014/8/10 17:00,-800 ,-1625 ,DS,DS,36.8 ,33.2 ,35.1 ,34.9 ,0.25 ,33.1 ,35.3 ,28.2 ,34.9 ,34.6 ,35.3 ,33.3 ,34.7 ,33.8 ,35.3 ,35.5 ,35.1 ,32.4 ,33.8 ,180.4 ,22.4 ,22.6 ,26.5 ,4.45 ,480 ,-,16.15 ,-,0.43 ,19.9 ,0.05 ,0.03 ,1.50 ,0.91 ,0.12 ,,25.9 ,45.45 ,""
2014/8/10 23:00,-763 ,-1621 ,DS,DS,36.8 ,32.8 ,35.1 ,35.0 ,0.24 ,33.1 ,35.3 ,28.3 ,34.9 ,34.6 ,35.3 ,33.4 ,34.7 ,33.8 ,35.2 ,35.5 ,35.4 ,32.3 ,33.8 ,179.8 ,22.4 ,22.6 ,26.7 ,4.61 ,481 ,-,16.17 ,-,0.43 ,19.4 ,0.05 ,0.03 ,1.50 ,0.91 ,0.12 ,,25.9 ,45.39 ,""
2014/8/11 5:00,-757 ,-1621 ,DS,DS,36.7 ,32.9 ,35.1 ,35.0 ,0.24 ,33.1 ,35.3 ,28.4 ,34.9 ,34.6 ,35.3 ,33.4 ,34.7 ,33.8 ,35.2 ,35.5 ,35.4 ,32.3 ,33.8 ,179.7 ,22.5 ,22.6 ,26.9 ,4.64 ,481 ,-,16.17 ,-,0.43 ,19.5 ,0.05 ,0.03 ,1.50 ,0.91 ,0.12 ,,25.9 ,45.30 ,""
2014/8/11 11:00,-759 ,-1625 ,DS,DS,36.7 ,32.9 ,35.1 ,35.0 ,0.24 ,33.1 ,35.4 ,28.4 ,34.9 ,34.6 ,35.3 ,33.3 ,34.7 ,33.8 ,35.1 ,35.6 ,35.2 ,32.2 ,33.8 ,179.7 ,22.5 ,22.6 ,27.2 ,4.64 ,481 ,-,16.17 ,-,0.43 ,19.6 ,0.05 ,0.03 ,1.49 ,0.91 ,0.12 ,,26.1 ,45.25 ,""
2014/8/11 17:00,-772 ,-1632 ,DS,DS,36.7 ,32.9 ,35.1 ,35.0 ,0.24 ,33.1 ,35.4 ,28.5 ,34.9 ,34.7 ,35.3 ,33.4 ,34.7 ,33.9 ,35.2 ,35.5 ,35.2 ,32.2 ,33.8 ,179.6 ,22.5 ,22.6 ,27.6 ,4.66 ,481 ,-,16.17 ,-,0.43 ,20.1 ,0.06 ,0.03 ,1.49 ,0.91 ,0.12 ,,26.3 ,45.29 ,""
2014/8/11 23:00,-820 ,-1637 ,DS,DS,36.7 ,32.9 ,35.1 ,35.0 ,0.23 ,33.2 ,35.4 ,28.5 ,35.0 ,34.6 ,35.3 ,33.4 ,34.7 ,33.9 ,35.2 ,35.5 ,35.2 ,32.1 ,33.9 ,179.8 ,22.5 ,22.7 ,27.6 ,4.61 ,481 ,-,16.17 ,-,0.43 ,19.4 ,0.06 ,0.03 ,1.49 ,0.91 ,0.11 ,,26.6 ,45.19 ,""
2014/8/12 5:00,-839 ,-1644 ,DS,DS,36.8 ,32.9 ,35.1 ,35.0 ,0.24 ,33.2 ,35.4 ,28.5 ,35.0 ,34.6 ,35.3 ,33.4 ,34.7 ,33.9 ,35.2 ,35.5 ,35.2 ,32.1 ,33.8 ,180.0 ,22.5 ,22.7 ,27.6 ,4.61 ,481 ,-,16.17 ,-,0.43 ,19.2 ,0.06 ,0.03 ,1.49 ,0.91 ,0.12 ,,26.6 ,44.95 ,""
2014/8/12 11:00,-850 ,-1645 ,DS,DS,36.8 ,32.9 ,35.1 ,35.0 ,0.24 ,33.2 ,35.4 ,28.5 ,35.0 ,34.6 ,35.3 ,33.4 ,34.7 ,33.9 ,35.3 ,35.5 ,35.2 ,32.0 ,33.8 ,180.1 ,22.5 ,22.7 ,27.5 ,4.51 ,481 ,-,16.17 ,-,0.43 ,19.9 ,0.06 ,0.04 ,1.49 ,0.91 ,0.12 ,,26.6 ,44.59 ,""
2014/8/12 17:00,-866 ,-1649 ,DS,DS,36.8 ,32.9 ,35.1 ,35.0 ,0.23 ,33.2 ,35.4 ,28.4 ,35.0 ,34.7 ,35.3 ,33.4 ,34.7 ,33.9 ,35.2 ,35.6 ,35.3 ,31.9 ,33.8 ,180.1 ,22.6 ,22.7 ,27.2 ,4.82 ,481 ,-,16.17 ,-,0.43 ,19.4 ,0.06 ,0.04 ,1.49 ,0.91 ,0.12 ,,26.6 ,44.03 ,""
2014/8/12 23:00,-890 ,-1664 ,DS,DS,36.8 ,32.9 ,35.2 ,35.0 ,0.23 ,33.2 ,35.4 ,28.4 ,35.0 ,34.7 ,35.3 ,33.4 ,34.7 ,33.9 ,35.2 ,35.6 ,35.2 ,31.9 ,33.9 ,180.2 ,22.6 ,22.7 ,26.9 ,4.71 ,481 ,-,16.17 ,-,0.43 ,19.1 ,0.07 ,0.04 ,1.49 ,0.91 ,0.11 ,,26.4 ,43.31 ,""
2014/8/13 5:00,-899 ,-1668 ,DS,DS,36.9 ,32.9 ,35.2 ,35.0 ,0.23 ,33.2 ,35.5 ,28.3 ,35.0 ,34.7 ,35.3 ,33.4 ,34.8 ,33.9 ,35.3 ,35.6 ,35.2 ,31.9 ,33.9 ,180.2 ,22.6 ,22.7 ,26.6 ,4.74 ,481 ,-,16.17 ,-,0.43 ,19.2 ,0.07 ,0.04 ,1.49 ,0.91 ,0.11 ,,26.1 ,42.59 ,""
2014/8/13 11:00,-912 ,-1678 ,DS,DS,36.9 ,32.9 ,35.2 ,35.0 ,0.23 ,33.2 ,35.5 ,28.3 ,35.0 ,34.7 ,35.3 ,33.4 ,34.7 ,33.8 ,35.2 ,35.6 ,35.2 ,31.9 ,33.9 ,180.4 ,22.6 ,22.8 ,26.6 ,4.66 ,481 ,-,16.17 ,-,0.43 ,19.3 ,0.07 ,0.04 ,1.49 ,0.91 ,0.11 ,,25.8 ,42.02 ,""
2014/8/13 17:00,-907 ,-1671 ,DS,DS,36.9 ,32.9 ,35.2 ,35.0 ,0.23 ,33.2 ,35.5 ,28.3 ,35.0 ,34.7 ,35.4 ,33.4 ,34.8 ,33.8 ,35.3 ,35.6 ,35.2 ,31.9 ,33.9 ,180.4 ,22.6 ,22.8 ,26.4 ,4.71 ,481 ,-,16.17 ,-,0.43 ,19.1 ,0.07 ,0.04 ,1.49 ,0.91 ,0.11 ,,25.7 ,41.81 ,""
2014/8/13 23:00,-918 ,-1679 ,DS,DS,36.9 ,32.9 ,35.2 ,35.0 ,0.24 ,33.2 ,35.5 ,28.3 ,35.0 ,34.7 ,35.4 ,33.4 ,34.8 ,33.9 ,35.3 ,35.6 ,35.2 ,31.9 ,33.9 ,180.5 ,22.6 ,22.8 ,26.3 ,4.71 ,481 ,-,16.17 ,-,0.43 ,19.4 ,0.07 ,0.04 ,1.49 ,0.91 ,0.11 ,,25.8 ,41.51 ,""
2014/8/14 5:00,-921 ,-1684 ,DS,DS,36.9 ,32.9 ,35.2 ,35.0 ,0.24 ,33.2 ,35.5 ,28.3 ,35.0 ,34.7 ,35.4 ,33.4 ,34.8 ,33.8 ,35.3 ,35.6 ,35.2 ,32.0 ,33.9 ,180.5 ,22.6 ,22.8 ,26.3 ,4.64 ,481 ,-,16.17 ,-,0.43 ,19.2 ,0.07 ,0.04 ,1.49 ,0.91 ,0.11 ,,25.7 ,41.19 ,""
2014/8/14 11:00,-921 ,-1680 ,DS,DS,37.0 ,32.9 ,35.2 ,35.0 ,0.24 ,33.2 ,35.5 ,28.4 ,35.0 ,34.8 ,35.4 ,33.4 ,34.8 ,33.9 ,35.3 ,35.6 ,35.2 ,31.9 ,33.9 ,180.6 ,22.6 ,22.8 ,26.6 ,4.71 ,481 ,-,16.17 ,-,0.43 ,19.0 ,0.07 ,0.04 ,1.49 ,0.91 ,0.11 ,,26.0 ,41.15 ,""
2014/8/14 17:00,-915 ,-1673 ,DS,DS,37.0 ,32.9 ,35.2 ,35.1 ,0.23 ,33.2 ,35.5 ,28.4 ,35.0 ,34.8 ,35.4 ,33.4 ,34.8 ,33.9 ,35.3 ,35.6 ,35.2 ,31.9 ,33.9 ,180.6 ,22.6 ,22.8 ,26.8 ,4.61 ,481 ,-,16.17 ,-,0.43 ,19.4 ,0.07 ,0.04 ,1.49 ,0.91 ,0.11 ,,26.2 ,41.13 ,""
2014/8/14 23:00,-917 ,-1672 ,DS,DS,37.0 ,32.9 ,35.2 ,35.0 ,0.24 ,33.2 ,35.5 ,28.4 ,35.1 ,34.7 ,35.4 ,33.5 ,34.8 ,33.9 ,35.3 ,35.6 ,35.3 ,31.9 ,33.9 ,180.6 ,22.7 ,22.9 ,26.7 ,4.58 ,481 ,-,16.17 ,-,0.43 ,19.4 ,0.07 ,0.04 ,1.49 ,0.91 ,0.11 ,,26.2 ,40.90 ,""
2014/8/15 5:00,-908 ,-1668 ,DS,DS,37.0 ,32.9 ,35.2 ,35.1 ,0.23 ,33.2 ,35.5 ,28.4 ,35.1 ,34.7 ,35.4 ,33.5 ,34.8 ,33.9 ,35.3 ,35.6 ,35.2 ,31.9 ,33.9 ,180.6 ,22.7 ,22.9 ,26.6 ,4.48 ,481 ,-,16.17 ,-,0.43 ,19.3 ,0.06 ,0.04 ,1.49 ,0.91 ,0.11 ,,26.2 ,40.50 ,""
2014/8/15 11:00,-876 ,-1646 ,DS,DS,37.0 ,32.9 ,35.3 ,35.1 ,0.23 ,33.2 ,35.5 ,28.4 ,35.1 ,34.8 ,35.4 ,33.5 ,34.8 ,33.9 ,35.3 ,35.6 ,35.2 ,31.9 ,33.9 ,180.5 ,22.7 ,22.9 ,26.6 ,4.48 ,481 ,-,16.17 ,-,0.43 ,19.5 ,0.06 ,0.03 ,1.49 ,0.91 ,0.11 ,,26.2 ,40.16 ,""
2014/8/15 17:00,-855 ,-1640 ,DS,DS,37.0 ,32.9 ,35.2 ,35.1 ,0.23 ,33.2 ,35.5 ,28.4 ,35.1 ,34.8 ,35.4 ,33.5 ,34.8 ,33.9 ,35.3 ,35.6 ,35.2 ,32.0 ,33.9 ,180.5 ,22.8 ,22.9 ,26.7 ,4.45 ,481 ,-,16.17 ,-,0.43 ,19.8 ,0.06 ,0.03 ,1.49 ,0.91 ,0.11 ,,26.2 ,39.93 ,""
2014/8/15 23:00,-889 ,-1656 ,DS,DS,37.0 ,33.0 ,35.3 ,35.1 ,0.23 ,33.3 ,35.5 ,28.4 ,35.1 ,34.8 ,35.4 ,33.5 ,34.8 ,34.0 ,35.3 ,35.6 ,35.3 ,32.0 ,33.9 ,180.4 ,22.8 ,22.9 ,26.6 ,4.48 ,481 ,-,16.17 ,-,0.43 ,19.6 ,0.06 ,0.03 ,1.49 ,0.91 ,0.11 ,,26.0 ,39.54 ,""
2014/8/16 5:00,-905 ,-1661 ,DS,DS,37.0 ,33.0 ,35.3 ,35.1 ,0.23 ,33.3 ,35.5 ,28.4 ,35.2 ,34.8 ,35.4 ,33.5 ,34.9 ,33.9 ,35.3 ,35.6 ,35.2 ,31.9 ,34.0 ,180.4 ,22.8 ,23.0 ,26.5 ,4.38 ,481 ,-,16.17 ,-,0.43 ,19.2 ,0.06 ,0.04 ,1.49 ,0.91 ,0.11 ,,26.0 ,39.01 ,""
2014/8/16 11:00,-918 ,-1668 ,DS,DS,37.0 ,33.0 ,35.3 ,35.1 ,0.24 ,33.3 ,35.5 ,28.4 ,35.1 ,34.8 ,35.4 ,33.5 ,34.8 ,33.9 ,35.3 ,35.8 ,35.3 ,31.9 ,34.0 ,180.5 ,22.8 ,23.0 ,26.4 ,4.61 ,481 ,-,16.17 ,-,0.43 ,19.2 ,0.07 ,0.03 ,1.49 ,0.91 ,0.11 ,,25.8 ,38.46 ,""
2014/8/16 17:00,-928 ,-1672 ,DS,DS,37.0 ,32.9 ,35.3 ,35.1 ,0.23 ,33.3 ,35.5 ,28.4 ,35.1 ,34.8 ,35.5 ,33.5 ,34.9 ,33.9 ,35.4 ,35.8 ,35.3 ,31.8 ,33.9 ,180.6 ,22.8 ,23.0 ,26.2 ,5.11 ,481 ,-,16.17 ,-,0.43 ,19.0 ,0.07 ,0.04 ,1.49 ,0.91 ,0.11 ,,25.6 ,37.95 ,""
2014/8/16 23:00,-941 ,-1681 ,DS,DS,37.1 ,32.9 ,35.3 ,35.1 ,0.23 ,33.2 ,35.5 ,28.3 ,35.2 ,34.8 ,35.5 ,33.5 ,34.9 ,33.9 ,35.3 ,35.7 ,35.2 ,31.9 ,33.9 ,180.6 ,22.8 ,23.0 ,26.1 ,5.05 ,481 ,-,16.17 ,-,0.43 ,19.0 ,0.07 ,0.04 ,1.49 ,0.91 ,0.11 ,,25.4 ,37.41 ,""
2014/8/17 5:00,-948 ,-1686 ,DS,DS,37.1 ,32.9 ,35.3 ,35.1 ,0.23 ,33.3 ,35.5 ,28.3 ,35.2 ,34.7 ,35.4 ,33.5 ,34.9 ,33.9 ,35.3 ,35.6 ,35.2 ,31.8 ,33.9 ,180.7 ,22.8 ,23.0 ,26.0 ,5.05 ,481 ,-,16.17 ,-,0.43 ,20.6 ,0.07 ,0.04 ,1.49 ,0.91 ,0.11 ,,25.2 ,36.97 ,""
2014/8/17 11:00,-963 ,-1694 ,DS,DS,37.1 ,32.9 ,35.3 ,35.1 ,0.23 ,33.3 ,35.5 ,28.3 ,35.2 ,34.7 ,35.4 ,33.5 ,34.9 ,33.9 ,35.3 ,35.7 ,35.2 ,31.8 ,33.9 ,180.9 ,22.8 ,23.0 ,26.0 ,5.05 ,481 ,-,16.17 ,-,0.43 ,20.0 ,0.07 ,0.04 ,1.49 ,0.91 ,0.11 ,,25.2 ,36.63 ,""
2014/8/17 17:00,-961 ,-1692 ,DS,DS,37.1 ,32.9 ,35.3 ,35.1 ,0.23 ,33.2 ,35.5 ,28.3 ,35.2 ,34.7 ,35.4 ,33.5 ,34.9 ,34.0 ,35.3 ,35.7 ,35.2 ,31.8 ,33.9 ,180.9 ,22.9 ,23.0 ,26.1 ,5.05 ,481 ,-,16.17 ,-,0.43 ,19.2 ,0.07 ,0.04 ,1.49 ,0.91 ,0.11 ,,25.2 ,36.44 ,""
2014/8/17 23:00,-973 ,-1700 ,DS,DS,37.1 ,32.9 ,35.3 ,35.1 ,0.23 ,33.3 ,35.6 ,28.3 ,35.2 ,34.7 ,35.4 ,33.5 ,34.9 ,34.0 ,35.4 ,35.7 ,35.3 ,31.7 ,33.9 ,180.9 ,22.9 ,23.1 ,26.2 ,5.08 ,481 ,-,16.17 ,-,0.43 ,19.0 ,0.07 ,0.04 ,1.49 ,0.91 ,0.11 ,,25.2 ,36.22 ,""
2014/8/18 5:00,-969 ,-1695 ,DS,DS,37.1 ,32.9 ,35.3 ,35.1 ,0.22 ,33.2 ,35.5 ,28.3 ,35.2 ,34.7 ,35.4 ,33.5 ,34.9 ,33.9 ,35.3 ,35.7 ,35.2 ,31.6 ,33.9 ,180.9 ,22.9 ,23.1 ,26.3 ,4.95 ,481 ,-,16.17 ,-,0.43 ,19.2 ,0.07 ,0.04 ,1.49 ,0.91 ,0.11 ,,25.3 ,35.93 ,""
2014/8/18 11:00,-964 ,-1686 ,DS,DS,37.1 ,32.9 ,35.3 ,35.1 ,0.23 ,33.2 ,35.5 ,28.4 ,35.2 ,34.7 ,35.4 ,33.4 ,34.9 ,34.0 ,35.3 ,35.6 ,35.3 ,31.4 ,33.8 ,181.0 ,22.9 ,23.1 ,26.5 ,4.95 ,481 ,-,16.17 ,-,0.43 ,19.6 ,0.07 ,0.04 ,1.49 ,0.91 ,0.11 ,,25.3 ,35.79 ,""
2014/8/18 17:00,-964 ,-1682 ,DS,DS,37.1 ,32.9 ,35.3 ,35.1 ,0.23 ,33.2 ,35.5 ,28.4 ,35.2 ,34.7 ,35.4 ,33.5 ,34.8 ,33.9 ,35.4 ,35.7 ,35.3 ,31.2 ,33.8 ,181.0 ,22.9 ,23.1 ,26.7 ,4.92 ,481 ,-,16.17 ,-,0.43 ,19.6 ,0.06 ,0.03 ,1.49 ,0.91 ,0.11 ,,25.4 ,35.73 ,""
2014/8/18 23:00,-967 ,-1679 ,DS,DS,37.1 ,32.9 ,35.3 ,35.2 ,0.23 ,33.2 ,35.6 ,28.4 ,35.2 ,34.7 ,35.4 ,33.4 ,34.8 ,34.0 ,35.3 ,35.7 ,35.3 ,31.3 ,33.8 ,181.0 ,23.0 ,23.1 ,26.9 ,4.95 ,481 ,-,16.17 ,-,0.43 ,19.3 ,0.06 ,0.04 ,1.49 ,0.91 ,0.11 ,,25.5 ,35.63 ,""
2014/8/19 5:00,-967 ,-1673 ,DS,DS,37.1 ,33.3 ,35.3 ,35.2 ,0.23 ,33.2 ,35.5 ,28.4 ,35.2 ,34.8 ,35.4 ,33.5 ,34.9 ,34.0 ,35.4 ,35.7 ,35.3 ,31.3 ,33.9 ,181.0 ,23.0 ,23.1 ,27.0 ,4.95 ,481 ,-,16.17 ,-,0.43 ,19.5 ,0.06 ,0.03 ,1.49 ,0.91 ,0.11 ,,25.6 ,35.47 ,""
2014/8/19 11:00,-975 ,-1673 ,DS,DS,37.0 ,32.9 ,35.2 ,35.2 ,0.23 ,33.2 ,35.5 ,28.5 ,35.2 ,34.8 ,35.4 ,33.5 ,34.8 ,33.9 ,35.3 ,35.6 ,35.2 ,31.4 ,33.9 ,181.0 ,23.0 ,23.1 ,27.2 ,4.98 ,481 ,-,16.17 ,-,0.43 ,19.6 ,0.06 ,0.03 ,1.49 ,0.91 ,0.11 ,,25.6 ,35.36 ,""
2014/8/19 17:00,-958 ,-1655 ,DS,DS,37.0 ,32.9 ,35.2 ,35.2 ,0.23 ,33.2 ,35.5 ,28.5 ,35.2 ,34.8 ,35.4 ,33.5 ,34.8 ,34.0 ,35.4 ,35.7 ,35.3 ,31.7 ,33.9 ,181.0 ,23.0 ,23.2 ,27.4 ,5.02 ,481 ,-,16.17 ,-,0.43 ,19.5 ,0.05 ,0.03 ,1.49 ,0.91 ,0.11 ,,25.8 ,35.43 ,""
2014/8/19 23:00,-973 ,-1662 ,DS,DS,37.0 ,32.9 ,35.3 ,35.2 ,0.23 ,33.3 ,35.5 ,28.5 ,35.2 ,34.8 ,35.4 ,33.5 ,34.8 ,34.0 ,35.3 ,35.7 ,35.3 ,31.4 ,33.9 ,180.9 ,23.0 ,23.2 ,27.5 ,4.95 ,481 ,-,16.17 ,-,0.43 ,18.7 ,0.05 ,0.03 ,1.49 ,0.91 ,0.11 ,,25.8 ,35.40 ,""
2014/8/20 5:00,-981 ,-1662 ,DS,DS,37.0 ,32.9 ,35.3 ,35.3 ,0.23 ,33.3 ,35.5 ,28.5 ,35.2 ,34.8 ,35.4 ,33.5 ,34.9 ,34.0 ,35.3 ,35.7 ,35.3 ,31.4 ,33.9 ,181.0 ,23.0 ,23.2 ,27.6 ,5.00 ,481 ,-,16.17 ,-,0.43 ,19.0 ,0.05 ,0.03 ,1.49 ,0.91 ,0.11 ,,26.0 ,35.39 ,""
2014/8/20 11:00,-990 ,-1658 ,DS,DS,37.0 ,32.9 ,35.2 ,35.2 ,0.23 ,33.3 ,35.5 ,28.6 ,35.2 ,34.8 ,35.4 ,33.5 ,34.8 ,34.0 ,35.3 ,35.7 ,35.2 ,31.4 ,33.9 ,181.0 ,23.0 ,23.2 ,28.0 ,4.84 ,480 ,-,16.15 ,-,0.43 ,19.3 ,0.05 ,0.03 ,1.49 ,0.91 ,0.11 ,,26.2 ,35.49 ,""
2014/8/20 17:00,-969 ,-1644 ,DS,DS,37.0 ,33.0 ,35.3 ,35.3 ,0.23 ,33.3 ,35.5 ,28.7 ,35.2 ,34.8 ,35.4 ,33.5 ,34.8 ,34.0 ,35.3 ,35.6 ,35.3 ,31.5 ,33.9 ,180.9 ,23.1 ,23.2 ,28.2 ,4.92 ,480 ,-,16.15 ,-,0.43 ,19.4 ,0.05 ,0.03 ,1.49 ,0.90 ,0.11 ,,26.6 ,35.75 ,""
2014/8/20 23:00,-992 ,-1650 ,DS,DS,37.0 ,33.6 ,35.3 ,35.3 ,0.23 ,33.3 ,35.5 ,28.7 ,35.2 ,34.8 ,35.4 ,33.5 ,34.9 ,34.0 ,35.4 ,35.7 ,35.3 ,31.4 ,33.9 ,180.9 ,23.1 ,23.3 ,28.4 ,4.84 ,480 ,-,16.15 ,-,0.43 ,19.6 ,0.05 ,0.03 ,1.49 ,0.90 ,0.11 ,,26.8 ,35.91 ,""
2014/8/21 5:00,-996 ,-1651 ,DS,DS,37.0 ,33.0 ,35.3 ,35.3 ,0.23 ,33.3 ,35.5 ,28.7 ,35.2 ,34.8 ,35.4 ,33.5 ,34.9 ,34.0 ,35.3 ,35.6 ,35.2 ,31.5 ,33.9 ,180.9 ,23.1 ,23.3 ,28.4 ,4.84 ,480 ,-,16.15 ,-,0.43 ,19.7 ,0.05 ,0.03 ,1.49 ,0.90 ,0.11 ,,26.9 ,35.63 ,""
2014/8/21 11:00,-1001 ,-1645 ,DS,DS,37.0 ,33.0 ,35.3 ,35.4 ,0.24 ,33.3 ,35.5 ,28.7 ,35.2 ,34.8 ,35.4 ,33.5 ,34.9 ,34.0 ,35.4 ,35.8 ,35.3 ,31.5 ,34.0 ,181.0 ,23.1 ,23.3 ,28.6 ,4.82 ,480 ,-,16.15 ,-,0.43 ,19.1 ,0.05 ,0.03 ,1.49 ,0.91 ,0.11 ,,27.1 ,35.70 ,""
2014/8/21 17:00,-999 ,-1655 ,DS,DS,37.0 ,33.1 ,35.3 ,35.4 ,0.23 ,33.3 ,35.5 ,28.8 ,35.2 ,34.8 ,35.4 ,33.5 ,34.9 ,34.0 ,35.4 ,35.7 ,35.3 ,31.6 ,34.0 ,181.0 ,23.1 ,23.3 ,28.7 ,4.84 ,480 ,-,16.15 ,-,0.43 ,19.3 ,0.05 ,0.03 ,1.49 ,0.90 ,0.11 ,,27.3 ,35.80 ,""
2014/8/21 23:00,-1020 ,-1653 ,DS,DS,37.0 ,33.1 ,35.3 ,35.3 ,0.24 ,33.4 ,35.6 ,28.8 ,35.2 ,34.8 ,35.4 ,33.5 ,34.9 ,34.0 ,35.4 ,35.7 ,35.3 ,31.6 ,34.0 ,181.0 ,23.1 ,23.3 ,28.7 ,4.84 ,480 ,-,16.15 ,-,0.43 ,19.5 ,0.05 ,0.03 ,1.48 ,0.90 ,0.11 ,,27.4 ,35.87 ,""
2014/8/22 5:00,-1020 ,-1649 ,DS,DS,37.0 ,33.5 ,35.3 ,35.3 ,0.23 ,33.4 ,35.6 ,28.8 ,35.2 ,34.8 ,35.4 ,33.5 ,34.9 ,34.0 ,35.4 ,35.7 ,35.3 ,31.7 ,34.0 ,181.0 ,23.1 ,23.3 ,28.6 ,4.87 ,480 ,-,16.15 ,-,0.43 ,19.2 ,0.05 ,0.03 ,1.49 ,0.90 ,0.11 ,,27.4 ,35.59 ,""
2014/8/22 11:00,-1019 ,-1647 ,DS,DS,37.0 ,33.1 ,35.3 ,35.3 ,0.24 ,33.4 ,35.6 ,28.8 ,35.2 ,34.8 ,35.5 ,33.5 ,34.9 ,34.0 ,35.4 ,35.7 ,35.3 ,31.7 ,34.0 ,181.1 ,23.1 ,23.3 ,28.8 ,4.84 ,480 ,-,16.15 ,-,0.43 ,19.3 ,0.05 ,0.03 ,1.48 ,0.90 ,0.11 ,,27.4 ,35.33 ,""
2014/8/22 17:00,-1002 ,-1649 ,DS,DS,37.0 ,33.1 ,35.3 ,35.3 ,0.23 ,33.4 ,35.6 ,28.8 ,35.2 ,34.8 ,35.4 ,33.5 ,34.9 ,34.0 ,35.4 ,35.8 ,35.3 ,31.9 ,34.0 ,181.0 ,23.2 ,23.4 ,28.8 ,4.82 ,480 ,-,16.15 ,-,0.43 ,19.2 ,0.05 ,0.03 ,1.48 ,0.90 ,0.11 ,,27.3 ,35.12 ,""
