,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,"note"
2014/8/22 23:00,-1020 ,-1650 ,DS,DS,37.0 ,33.1 ,35.3 ,35.3 ,0.23 ,33.4 ,35.6 ,28.8 ,35.2 ,34.9 ,35.5 ,33.6 ,34.9 ,34.0 ,35.4 ,35.8 ,35.4 ,31.8 ,34.1 ,181.0 ,23.2 ,23.4 ,28.7 ,4.84 ,480 ,-,16.15 ,-,0.43 ,19.4 ,0.05 ,0.03 ,1.49 ,0.91 ,0.11 ,,27.2 ,34.82 ,""
2014/8/23 5:00,-1005 ,-1647 ,DS,DS,37.0 ,33.2 ,35.4 ,35.4 ,0.22 ,33.5 ,35.6 ,28.8 ,35.2 ,34.9 ,35.5 ,33.6 ,34.9 ,34.1 ,35.4 ,35.9 ,35.4 ,31.8 ,34.0 ,181.0 ,23.2 ,23.4 ,28.5 ,4.84 ,480 ,-,16.15 ,-,0.43 ,19.5 ,0.05 ,0.03 ,1.48 ,0.91 ,0.11 ,,27.2 ,34.44 ,""
2014/8/23 11:00,-999 ,-1642 ,DS,DS,37.0 ,33.1 ,35.4 ,35.4 ,0.23 ,33.5 ,35.6 ,28.8 ,35.3 ,34.9 ,35.5 ,33.6 ,34.9 ,34.0 ,35.4 ,35.8 ,35.4 ,31.9 ,34.0 ,181.0 ,23.2 ,23.4 ,28.7 ,4.79 ,480 ,-,16.15 ,-,0.43 ,19.7 ,0.05 ,0.03 ,1.49 ,0.90 ,0.11 ,,27.0 ,34.19 ,""
2014/8/23 17:00,-994 ,-1642 ,DS,DS,37.0 ,33.1 ,35.4 ,35.4 ,0.22 ,33.5 ,35.6 ,28.9 ,35.3 ,34.9 ,35.5 ,33.6 ,35.0 ,34.1 ,35.5 ,35.8 ,35.4 ,31.9 ,34.1 ,180.9 ,23.3 ,23.4 ,28.5 ,4.82 ,480 ,-,16.15 ,-,0.43 ,19.3 ,0.05 ,0.03 ,1.49 ,0.91 ,0.11 ,,27.2 ,34.12 ,""
2014/8/23 23:00,-990 ,-1643 ,DS,DS,37.0 ,33.2 ,35.4 ,35.4 ,0.22 ,33.5 ,35.6 ,28.9 ,35.3 ,34.9 ,35.5 ,33.6 ,35.0 ,34.1 ,35.4 ,35.8 ,35.4 ,32.0 ,34.1 ,180.9 ,23.3 ,23.5 ,28.5 ,4.71 ,480 ,-,16.15 ,-,0.43 ,19.4 ,0.05 ,0.03 ,1.49 ,0.91 ,0.11 ,,27.2 ,34.00 ,""
2014/8/24 5:00,-994 ,-1645 ,DS,DS,37.1 ,33.2 ,35.4 ,35.5 ,0.22 ,33.5 ,35.6 ,28.9 ,35.3 ,34.9 ,35.5 ,33.7 ,35.0 ,34.1 ,35.5 ,35.8 ,35.4 ,32.0 ,34.1 ,180.9 ,23.3 ,23.5 ,28.5 ,4.71 ,480 ,-,16.15 ,-,0.43 ,19.2 ,0.05 ,0.03 ,1.49 ,0.90 ,0.11 ,,27.2 ,33.73 ,""
2014/8/24 11:00,-993 ,-1644 ,DS,DS,37.1 ,33.2 ,35.4 ,35.4 ,0.22 ,33.5 ,35.7 ,28.9 ,35.3 ,35.0 ,35.6 ,33.6 ,35.0 ,34.1 ,35.6 ,35.8 ,35.4 ,32.0 ,34.1 ,180.9 ,23.3 ,23.5 ,28.7 ,4.71 ,480 ,-,16.15 ,-,0.43 ,19.3 ,0.05 ,0.03 ,1.49 ,0.91 ,0.11 ,,27.3 ,33.65 ,""
2014/8/24 17:00,-986 ,-1645 ,DS,DS,37.1 ,33.5 ,35.4 ,35.5 ,0.23 ,33.5 ,35.7 ,29.0 ,35.3 ,35.0 ,35.6 ,33.6 ,35.0 ,34.1 ,35.5 ,35.9 ,35.4 ,32.2 ,34.2 ,180.9 ,23.3 ,23.5 ,28.7 ,4.79 ,480 ,-,16.15 ,-,0.43 ,19.5 ,0.05 ,0.03 ,1.48 ,0.90 ,0.11 ,,27.4 ,33.55 ,""
2014/8/24 23:00,-997 ,-1643 ,DS,DS,37.1 ,33.2 ,35.4 ,35.5 ,0.22 ,33.5 ,35.7 ,29.0 ,35.4 ,35.0 ,35.6 ,33.7 ,35.0 ,34.2 ,35.5 ,35.9 ,35.5 ,32.2 ,34.2 ,180.9 ,23.3 ,23.5 ,28.6 ,4.74 ,480 ,-,16.15 ,-,0.43 ,19.5 ,0.05 ,0.03 ,1.48 ,0.90 ,0.11 ,,27.3 ,33.20 ,""
2014/8/25 5:00,-988 ,-1647 ,DS,DS,37.1 ,33.3 ,35.5 ,35.5 ,0.23 ,33.6 ,35.7 ,28.9 ,35.3 ,35.0 ,35.6 ,33.7 ,35.0 ,34.2 ,35.6 ,35.9 ,35.5 ,32.5 ,34.2 ,180.9 ,23.3 ,23.5 ,28.5 ,4.71 ,480 ,-,16.15 ,-,0.43 ,19.2 ,0.05 ,0.03 ,1.48 ,0.90 ,0.11 ,,-,44.56 ,""
2014/8/25 11:00,-986 ,-1640 ,DS,DS,37.1 ,33.3 ,35.5 ,35.5 ,0.22 ,33.6 ,35.7 ,28.9 ,35.4 ,35.0 ,35.6 ,33.8 ,35.0 ,34.2 ,35.5 ,35.9 ,35.5 ,32.2 ,34.2 ,180.9 ,23.3 ,23.5 ,-,-,505 ,-,16.50 ,-,0.45 ,19.6 ,0.05 ,0.03 ,1.48 ,0.90 ,0.11 ,,-,DS,""
2014/8/25 17:00,-971 ,-1642 ,DS,DS,37.1 ,33.3 ,35.5 ,35.5 ,0.22 ,33.6 ,35.7 ,28.9 ,35.4 ,35.0 ,35.6 ,33.8 ,35.0 ,34.2 ,35.6 ,36.0 ,35.5 ,32.2 ,34.2 ,180.8 ,23.4 ,23.5 ,-,-,501 ,-,16.44 ,-,0.45 ,20.2 ,0.05 ,0.03 ,1.49 ,0.90 ,0.11 ,,-,1.54 ,""
2014/8/25 23:00,-977 ,-1648 ,DS,DS,37.1 ,33.3 ,35.5 ,35.5 ,0.21 ,33.6 ,35.8 ,28.9 ,35.4 ,35.0 ,35.6 ,33.8 ,35.0 ,34.2 ,35.6 ,36.0 ,35.5 ,32.3 ,34.3 ,180.7 ,23.4 ,23.6 ,-,-,501 ,-,16.44 ,-,0.45 ,19.8 ,0.05 ,0.03 ,1.49 ,0.91 ,0.11 ,,-,2.65 ,""
2014/8/26 5:00,-981 ,-1647 ,DS,DS,37.1 ,33.3 ,35.5 ,35.5 ,0.22 ,33.6 ,35.8 ,29.0 ,35.4 ,35.0 ,35.7 ,33.8 ,35.1 ,34.3 ,35.6 ,36.0 ,35.5 ,32.3 ,34.3 ,180.8 ,23.4 ,23.6 ,-,-,501 ,-,16.44 ,-,0.45 ,19.3 ,0.05 ,0.03 ,1.49 ,0.91 ,0.11 ,,-,3.18 ,""
2014/8/26 11:00,-985 ,-1643 ,DS,DS,37.2 ,33.4 ,35.5 ,35.6 ,0.22 ,33.6 ,35.8 ,28.9 ,35.5 ,35.1 ,35.7 ,33.8 ,35.1 ,34.3 ,35.6 ,36.0 ,35.5 ,32.4 ,34.3 ,180.9 ,23.4 ,23.6 ,-,-,501 ,-,16.44 ,-,0.45 ,19.4 ,0.05 ,0.03 ,1.49 ,0.90 ,0.11 ,,-,3.59 ,""
2014/8/26 17:00,-990 ,-1647 ,DS,DS,37.2 ,33.3 ,35.6 ,35.6 ,0.22 ,33.6 ,35.8 ,28.9 ,35.5 ,35.1 ,35.7 ,33.8 ,35.1 ,34.2 ,35.6 ,36.0 ,35.5 ,32.4 ,34.3 ,180.7 ,23.4 ,23.6 ,-,-,501 ,-,16.44 ,-,0.45 ,19.2 ,0.05 ,0.03 ,1.48 ,0.90 ,0.11 ,,-,25.90 ,""
2014/8/26 23:00,-1039 ,-1658 ,DS,DS,37.2 ,33.2 ,35.6 ,35.4 ,0.22 ,33.4 ,35.8 ,28.8 ,35.5 ,35.0 ,35.7 ,33.8 ,35.1 ,34.1 ,35.6 ,36.0 ,35.4 ,32.3 ,34.0 ,180.9 ,23.5 ,23.6 ,-,-,501 ,-,16.44 ,-,0.45 ,19.3 ,0.06 ,0.03 ,1.49 ,0.90 ,0.11 ,,27.5 ,51.55 ,""
2014/8/27 5:00,-1058 ,-1668 ,DS,DS,37.2 ,33.1 ,35.5 ,35.4 ,0.22 ,33.3 ,35.8 ,28.7 ,35.5 ,35.0 ,35.7 ,33.8 ,35.1 ,34.1 ,35.6 ,36.0 ,35.3 ,32.3 ,33.9 ,181.0 ,23.5 ,23.6 ,-,-,501 ,-,16.44 ,-,0.45 ,18.9 ,0.06 ,0.03 ,1.48 ,0.90 ,0.11 ,,27.3 ,50.51 ,""
2014/8/27 11:00,-1074 ,-1675 ,DS,DS,37.1 ,33.0 ,35.5 ,35.3 ,0.22 ,33.3 ,35.8 ,28.6 ,35.5 ,35.0 ,35.7 ,33.7 ,35.1 ,34.0 ,35.6 ,35.9 ,35.3 ,32.1 ,33.8 ,181.1 ,23.5 ,23.6 ,-,-,501 ,-,16.44 ,-,0.45 ,19.2 ,0.06 ,0.03 ,1.48 ,0.91 ,0.11 ,,26.8 ,49.54 ,""
2014/8/27 17:00,-1076 ,-1669 ,DS,DS,37.1 ,33.0 ,35.5 ,35.2 ,0.21 ,33.3 ,35.8 ,28.5 ,35.5 ,35.0 ,35.7 ,33.8 ,35.1 ,34.1 ,35.6 ,36.0 ,35.3 ,32.0 ,33.8 ,181.0 ,23.5 ,23.6 ,-,-,501 ,-,16.44 ,-,0.45 ,19.1 ,0.06 ,0.03 ,1.48 ,0.91 ,0.11 ,,26.4 ,48.68 ,""
2014/8/27 23:00,-1086 ,-1673 ,DS,DS,37.1 ,33.1 ,35.6 ,35.3 ,0.22 ,33.3 ,35.8 ,28.5 ,35.5 ,35.0 ,35.8 ,33.8 ,35.1 ,34.1 ,35.6 ,36.0 ,35.3 ,32.0 ,33.9 ,181.1 ,23.5 ,23.7 ,-,-,501 ,-,16.44 ,-,0.45 ,19.3 ,0.06 ,0.03 ,1.48 ,0.90 ,0.11 ,,26.1 ,47.68 ,""
2014/8/28 5:00,-1079 ,-1666 ,DS,DS,37.1 ,33.1 ,35.5 ,35.3 ,0.22 ,33.3 ,35.8 ,28.5 ,35.5 ,35.0 ,35.7 ,33.7 ,35.1 ,34.1 ,35.6 ,35.9 ,35.3 ,32.1 ,33.9 ,181.1 ,23.5 ,23.7 ,-,-,501 ,-,16.44 ,-,0.45 ,19.1 ,0.06 ,0.03 ,1.48 ,0.90 ,0.11 ,,25.9 ,46.89 ,""
2014/8/28 11:00,-1076 ,-1670 ,DS,DS,37.1 ,33.0 ,35.5 ,35.3 ,0.22 ,33.3 ,35.8 ,28.5 ,35.5 ,35.0 ,35.7 ,33.7 ,35.1 ,34.1 ,35.5 ,35.9 ,35.2 ,32.1 ,33.9 ,181.1 ,23.5 ,23.7 ,-,-,501 ,-,16.44 ,-,0.45 ,18.9 ,0.06 ,0.03 ,1.48 ,0.90 ,0.11 ,,25.7 ,46.29 ,""
2014/8/28 17:00,-1071 ,-1663 ,DS,DS,37.1 ,33.0 ,35.5 ,35.3 ,0.22 ,33.3 ,35.8 ,28.5 ,35.5 ,35.0 ,35.7 ,33.7 ,35.1 ,34.2 ,35.6 ,35.9 ,35.3 ,32.1 ,33.9 ,181.1 ,23.5 ,23.7 ,-,-,501 ,-,16.44 ,-,0.45 ,19.0 ,0.06 ,0.03 ,1.48 ,0.90 ,0.11 ,,25.5 ,48.23 ,""
2014/8/28 23:00,-1080 ,-1670 ,DS,DS,37.1 ,33.1 ,35.5 ,35.2 ,0.22 ,33.3 ,35.8 ,28.5 ,35.5 ,35.0 ,35.7 ,33.7 ,35.1 ,34.2 ,35.6 ,35.9 ,35.3 ,32.2 ,34.0 ,181.1 ,23.5 ,23.7 ,-,-,501 ,-,16.44 ,-,0.45 ,19.2 ,0.06 ,0.04 ,1.48 ,0.90 ,0.11 ,,25.4 ,47.81 ,""
2014/8/29 5:00,-1080 ,-1666 ,DS,DS,37.1 ,33.1 ,35.5 ,35.3 ,0.22 ,33.3 ,35.8 ,28.5 ,35.5 ,35.0 ,35.7 ,33.7 ,35.1 ,34.1 ,35.6 ,36.0 ,35.3 ,32.3 ,33.9 ,181.1 ,23.5 ,23.7 ,-,-,501 ,-,16.44 ,-,0.45 ,19.3 ,0.06 ,0.04 ,1.48 ,0.90 ,0.11 ,,25.3 ,47.24 ,""
2014/8/29 11:00,-1078 ,-1664 ,DS,DS,37.1 ,33.1 ,35.5 ,35.3 ,0.22 ,33.3 ,35.8 ,28.5 ,35.4 ,35.0 ,35.7 ,33.7 ,35.1 ,34.1 ,35.6 ,35.9 ,35.2 ,32.6 ,33.9 ,181.2 ,23.6 ,23.8 ,-,-,501 ,-,16.44 ,-,0.45 ,19.1 ,0.06 ,0.04 ,1.49 ,0.90 ,0.11 ,,25.3 ,46.92 ,""
2014/8/29 17:00,-1077 ,-1660 ,DS,DS,37.1 ,33.0 ,35.5 ,35.2 ,0.23 ,33.4 ,35.8 ,28.5 ,35.5 ,35.0 ,35.6 ,33.7 ,35.1 ,34.1 ,35.6 ,35.9 ,35.2 ,32.6 ,34.0 ,181.3 ,23.6 ,23.8 ,35.6 ,6.05 ,501 ,-,16.44 ,-,0.45 ,19.7 ,0.06 ,0.04 ,1.48 ,0.90 ,0.11 ,,25.3 ,46.80 ,""
2014/8/29 23:00,-1078 ,-1664 ,DS,DS,37.0 ,33.0 ,35.5 ,35.2 ,0.22 ,33.3 ,35.8 ,28.5 ,35.5 ,35.0 ,35.7 ,33.8 ,35.1 ,34.2 ,35.6 ,35.9 ,35.2 ,32.6 ,34.0 ,181.2 ,23.6 ,23.8 ,35.3 ,5.84 ,501 ,-,16.44 ,-,0.45 ,19.5 ,0.06 ,0.04 ,1.49 ,0.90 ,0.11 ,,25.3 ,46.57 ,""
2014/8/30 5:00,-1073 ,-1666 ,DS,DS,37.1 ,33.1 ,35.5 ,35.2 ,0.22 ,33.4 ,35.8 ,28.5 ,35.5 ,35.0 ,35.7 ,33.8 ,35.1 ,34.2 ,35.6 ,35.9 ,35.3 ,32.6 ,34.0 ,181.1 ,23.6 ,23.8 ,34.4 ,5.82 ,501 ,-,16.44 ,-,0.45 ,19.5 ,0.06 ,0.04 ,1.48 ,0.90 ,0.11 ,,25.3 ,46.11 ,""
2014/8/30 11:00,-1058 ,-1660 ,DS,DS,37.0 ,33.0 ,35.5 ,35.2 ,0.22 ,33.3 ,35.8 ,28.5 ,35.5 ,35.0 ,35.6 ,33.7 ,35.1 ,34.1 ,35.6 ,35.9 ,35.2 ,32.6 ,33.9 ,181.1 ,23.6 ,23.8 ,32.0 ,5.24 ,501 ,-,16.44 ,-,0.45 ,19.3 ,0.06 ,0.04 ,1.48 ,0.90 ,0.11 ,,25.2 ,45.70 ,""
2014/8/30 17:00,-1046 ,-1650 ,DS,DS,37.0 ,33.1 ,35.5 ,35.2 ,0.22 ,33.4 ,35.8 ,28.5 ,35.5 ,35.0 ,35.7 ,33.7 ,35.1 ,34.2 ,35.6 ,36.0 ,35.3 ,32.6 ,34.0 ,181.1 ,23.6 ,23.8 ,30.7 ,3.76 ,501 ,-,16.44 ,-,0.45 ,19.3 ,0.06 ,0.03 ,1.49 ,0.90 ,0.11 ,,25.2 ,45.56 ,""
2014/8/30 23:00,-1055 ,-1656 ,DS,DS,37.0 ,33.1 ,35.5 ,35.2 ,0.22 ,33.4 ,35.8 ,28.5 ,35.5 ,35.0 ,35.7 ,33.8 ,35.1 ,34.2 ,35.6 ,35.9 ,35.3 ,32.6 ,34.1 ,181.1 ,23.6 ,23.8 ,29.8 ,3.63 ,501 ,-,16.44 ,-,0.45 ,19.5 ,0.06 ,0.03 ,1.49 ,0.90 ,0.11 ,,25.2 ,45.25 ,""
2014/8/31 5:00,-1056 ,-1658 ,DS,DS,37.0 ,33.1 ,35.5 ,35.1 ,0.21 ,33.4 ,35.8 ,28.4 ,35.5 ,35.0 ,35.7 ,33.8 ,35.1 ,34.2 ,35.6 ,35.9 ,35.3 ,32.6 ,34.0 ,181.0 ,23.6 ,23.8 ,29.0 ,3.60 ,502 ,-,16.45 ,-,0.45 ,19.7 ,0.06 ,0.03 ,4.34 ,0.90 ,0.11 ,,25.1 ,44.87 ,""
2014/8/31 11:00,-1069 ,-1667 ,DS,DS,37.0 ,33.1 ,35.5 ,35.2 ,0.22 ,33.4 ,35.8 ,28.5 ,35.5 ,35.0 ,35.7 ,33.8 ,35.1 ,34.2 ,35.6 ,35.9 ,35.3 ,32.5 ,34.1 ,181.1 ,23.6 ,23.8 ,28.6 ,3.47 ,502 ,-,16.45 ,-,0.45 ,19.4 ,0.06 ,0.04 ,1.48 ,0.90 ,0.11 ,,25.0 ,44.34 ,""
2014/8/31 17:00,-1060 ,-1655 ,DS,DS,37.0 ,33.1 ,35.6 ,35.1 ,0.22 ,33.4 ,35.8 ,28.4 ,35.5 ,35.0 ,35.7 ,33.8 ,35.1 ,34.2 ,35.6 ,35.9 ,35.3 ,32.7 ,34.1 ,181.1 ,23.7 ,23.8 ,28.0 ,3.37 ,502 ,-,16.45 ,-,0.45 ,19.5 ,0.06 ,0.04 ,1.48 ,0.90 ,0.11 ,,25.1 ,44.23 ,""
2014/8/31 23:00,-1074 ,-1661 ,DS,DS,37.0 ,33.1 ,35.5 ,35.2 ,0.22 ,33.4 ,35.8 ,28.5 ,35.5 ,35.0 ,35.7 ,33.8 ,35.1 ,34.2 ,35.6 ,36.0 ,35.3 ,32.6 ,34.2 ,181.1 ,23.7 ,23.9 ,27.4 ,3.37 ,502 ,-,16.45 ,-,0.45 ,19.5 ,0.06 ,0.04 ,1.48 ,0.90 ,0.11 ,,25.0 ,43.94 ,""
2014/9/1 5:00,-1073 ,-1666 ,DS,DS,37.0 ,33.2 ,35.5 ,35.1 ,0.22 ,33.5 ,35.8 ,28.4 ,35.5 ,35.0 ,35.7 ,33.9 ,35.1 ,34.2 ,35.6 ,36.0 ,35.3 ,32.6 ,34.1 ,181.1 ,23.7 ,23.9 ,27.1 ,3.34 ,502 ,-,16.73 ,-,0.45 ,19.4 ,0.06 ,0.04 ,1.48 ,0.90 ,0.11 ,,25.0 ,43.58 ,""
2014/9/1 11:00,-1073 ,-1656 ,DS,DS,37.0 ,33.1 ,35.6 ,35.1 ,0.22 ,33.5 ,35.8 ,28.5 ,35.5 ,35.0 ,35.7 ,33.8 ,35.1 ,34.2 ,35.6 ,35.9 ,35.3 ,32.7 ,34.2 ,181.2 ,23.7 ,23.9 ,26.9 ,3.27 ,502 ,-,16.73 ,-,0.45 ,19.5 ,0.06 ,0.04 ,1.48 ,0.90 ,0.11 ,,24.9 ,43.21 ,""
2014/9/1 17:00,-1059 ,-1658 ,DS,DS,37.0 ,33.1 ,35.5 ,35.1 ,0.22 ,33.5 ,35.8 ,28.5 ,35.5 ,35.0 ,35.7 ,33.9 ,35.1 ,34.3 ,35.6 ,36.1 ,35.3 ,32.7 ,34.2 ,181.2 ,23.7 ,23.9 ,26.6 ,3.24 ,502 ,-,16.73 ,-,0.45 ,19.4 ,0.06 ,0.04 ,1.48 ,0.90 ,0.11 ,,24.9 ,42.94 ,""
2014/9/1 23:00,-1054 ,-1653 ,DS,DS,37.0 ,33.2 ,35.5 ,35.1 ,0.22 ,33.5 ,35.8 ,28.5 ,35.5 ,35.0 ,35.7 ,33.9 ,35.1 ,34.2 ,35.6 ,36.0 ,35.3 ,32.6 ,34.2 ,181.1 ,23.7 ,23.9 ,26.4 ,3.21 ,519 ,-,16.97 ,-,0.46 ,19.5 ,0.06 ,0.04 ,1.48 ,0.90 ,0.11 ,,24.8 ,42.61 ,""
2014/9/2 5:00,-1041 ,-1659 ,DS,DS,37.0 ,33.2 ,35.5 ,35.1 ,0.22 ,33.4 ,35.8 ,28.4 ,35.5 ,35.0 ,35.7 ,33.8 ,35.1 ,34.2 ,35.6 ,36.0 ,35.3 ,32.6 ,34.2 ,181.0 ,23.8 ,24.0 ,26.3 ,3.21 ,519 ,-,16.97 ,-,0.46 ,19.3 ,0.06 ,0.04 ,1.48 ,0.90 ,0.11 ,,24.8 ,42.16 ,""
2014/9/2 11:00,-1049 ,-1655 ,DS,DS,37.0 ,33.2 ,35.6 ,35.1 ,0.22 ,33.5 ,35.8 ,28.4 ,35.5 ,35.0 ,35.7 ,33.8 ,35.1 ,34.3 ,35.6 ,36.0 ,35.3 ,32.5 ,34.2 ,181.1 ,23.8 ,24.0 ,26.3 ,3.14 ,519 ,-,16.97 ,-,0.46 ,19.3 ,0.06 ,0.04 ,1.48 ,0.90 ,0.11 ,,-,65.78 ,""
2014/9/2 17:00,-1055 ,-1658 ,DS,DS,37.0 ,33.2 ,35.6 ,35.1 ,0.22 ,33.5 ,35.8 ,28.4 ,35.5 ,35.0 ,35.7 ,33.9 ,35.1 ,34.2 ,35.6 ,36.0 ,35.3 ,32.6 ,34.1 ,181.1 ,23.8 ,24.0 ,26.2 ,3.14 ,519 ,-,16.97 ,-,0.46 ,19.5 ,0.06 ,0.04 ,1.48 ,0.90 ,0.11 ,,-,65.78 ,""
2014/9/2 23:00,-1078 ,-1661 ,DS,DS,37.0 ,33.2 ,35.6 ,35.0 ,0.21 ,33.5 ,35.8 ,28.4 ,35.5 ,35.0 ,35.7 ,33.8 ,35.1 ,34.3 ,35.6 ,36.0 ,35.3 ,32.6 ,34.2 ,181.2 ,23.8 ,24.0 ,26.1 ,3.14 ,519 ,-,16.97 ,-,0.46 ,19.2 ,0.06 ,0.04 ,1.48 ,0.90 ,0.11 ,,-,65.77 ,""
2014/9/3 5:00,-1075 ,-1660 ,DS,DS,37.0 ,33.2 ,35.6 ,35.0 ,0.22 ,33.5 ,35.8 ,28.4 ,35.6 ,35.0 ,35.7 ,33.9 ,35.1 ,34.3 ,35.6 ,36.0 ,35.3 ,32.7 ,34.2 ,181.2 ,23.8 ,24.0 ,25.9 ,3.08 ,519 ,-,16.97 ,-,0.46 ,19.7 ,0.06 ,0.04 ,1.48 ,0.90 ,0.11 ,,-,65.81 ,""
2014/9/3 11:00,-1078 ,-1662 ,DS,DS,37.0 ,33.2 ,35.6 ,35.0 ,0.21 ,33.5 ,35.8 ,28.3 ,35.5 ,35.0 ,35.7 ,33.8 ,35.1 ,34.3 ,35.6 ,36.0 ,35.3 ,32.7 ,34.2 ,181.3 ,23.8 ,24.0 ,25.9 ,2.95 ,519 ,-,16.97 ,-,0.46 ,19.5 ,0.06 ,0.04 ,1.48 ,0.90 ,0.11 ,,-,65.79 ,""
2014/9/3 17:00,-1066 ,-1657 ,DS,DS,37.0 ,33.1 ,35.6 ,35.0 ,0.22 ,33.5 ,35.8 ,28.4 ,35.6 ,35.0 ,35.7 ,33.9 ,35.1 ,34.3 ,35.6 ,36.0 ,35.3 ,32.8 ,34.2 ,181.2 ,23.8 ,24.0 ,25.7 ,2.98 ,518 ,-,16.95 ,-,0.46 ,19.3 ,0.06 ,0.04 ,1.48 ,0.90 ,0.11 ,,-,36.09 ,""
2014/9/3 23:00,-1066 ,-1660 ,DS,DS,36.9 ,33.1 ,35.6 ,35.1 ,0.22 ,33.5 ,35.8 ,28.4 ,35.5 ,35.0 ,35.7 ,33.8 ,35.1 ,34.3 ,35.6 ,36.0 ,35.3 ,32.8 ,34.2 ,181.1 ,23.8 ,24.0 ,25.5 ,2.88 ,518 ,-,16.95 ,-,0.46 ,19.1 ,0.06 ,0.04 ,1.48 ,0.90 ,0.11 ,,25.0 ,35.73 ,""
2014/9/4 5:00,-1053 ,-1654 ,DS,DS,37.0 ,33.1 ,35.5 ,35.0 ,0.21 ,33.5 ,35.8 ,28.3 ,35.5 ,35.0 ,35.7 ,33.8 ,35.1 ,34.3 ,35.6 ,36.0 ,35.3 ,32.9 ,34.2 ,181.1 ,23.9 ,24.0 ,25.4 ,2.88 ,518 ,-,16.95 ,-,0.46 ,19.2 ,0.06 ,0.04 ,1.48 ,0.90 ,0.11 ,,25.0 ,35.33 ,""
2014/9/4 11:00,-1048 ,-1651 ,DS,DS,37.0 ,33.2 ,35.5 ,35.0 ,0.21 ,33.5 ,35.8 ,28.3 ,35.5 ,35.0 ,35.7 ,33.8 ,35.1 ,34.2 ,35.6 ,35.9 ,35.3 ,32.9 ,34.2 ,181.2 ,23.9 ,24.1 ,25.5 ,2.77 ,518 ,-,16.95 ,-,0.46 ,19.4 ,0.06 ,0.04 ,1.48 ,0.90 ,0.11 ,,24.9 ,29.46 ,""
2014/9/4 17:00,-1038 ,-1648 ,DS,DS,36.9 ,33.2 ,35.5 ,35.0 ,0.22 ,33.4 ,35.8 ,28.4 ,35.5 ,35.0 ,35.7 ,33.8 ,35.1 ,34.3 ,35.6 ,36.0 ,35.2 ,33.0 ,34.2 ,181.1 ,23.9 ,24.1 ,25.4 ,2.75 ,518 ,-,16.95 ,-,0.46 ,18.9 ,0.06 ,0.03 ,1.48 ,0.90 ,0.11 ,,25.0 ,65.78 ,""
2014/9/4 23:00,-1044 ,-1648 ,DS,DS,37.0 ,33.2 ,35.6 ,35.0 ,0.21 ,33.4 ,35.8 ,28.4 ,35.5 ,35.0 ,35.7 ,33.8 ,35.1 ,34.3 ,35.6 ,35.9 ,35.2 ,33.0 ,34.3 ,181.0 ,23.9 ,24.1 ,25.5 ,2.75 ,518 ,-,16.95 ,-,0.46 ,19.2 ,0.06 ,0.03 ,1.48 ,0.90 ,0.11 ,,25.0 ,65.79 ,""
2014/9/5 5:00,-1033 ,-1653 ,DS,DS,36.9 ,33.2 ,35.5 ,35.0 ,0.22 ,33.4 ,35.8 ,28.4 ,35.5 ,35.0 ,35.7 ,33.8 ,35.1 ,34.3 ,35.6 ,35.9 ,35.2 ,33.1 ,34.3 ,181.0 ,23.9 ,24.1 ,25.6 ,2.72 ,518 ,-,16.95 ,-,0.46 ,18.7 ,0.06 ,0.03 ,1.48 ,0.90 ,0.11 ,,25.0 ,65.77 ,""
2014/9/5 11:00,-1036 ,-1649 ,DS,DS,36.9 ,33.2 ,35.5 ,35.0 ,0.22 ,33.4 ,35.8 ,28.5 ,35.5 ,35.0 ,35.7 ,33.8 ,35.1 ,34.3 ,35.6 ,35.9 ,35.2 ,33.1 ,34.3 ,181.0 ,23.9 ,24.1 ,26.0 ,2.75 ,518 ,-,16.95 ,-,0.46 ,20.5 ,0.06 ,0.04 ,1.48 ,0.90 ,0.11 ,,25.2 ,65.77 ,""
2014/9/5 17:00,-1029 ,-1653 ,DS,DS,36.9 ,33.2 ,35.5 ,35.0 ,0.22 ,33.4 ,35.8 ,28.5 ,35.4 ,35.0 ,35.7 ,33.8 ,35.1 ,34.3 ,35.6 ,35.9 ,35.2 ,33.2 ,34.3 ,180.9 ,23.9 ,24.1 ,26.3 ,2.72 ,481 ,-,16.44 ,-,0.44 ,20.4 ,0.08 ,0.06 ,1.48 ,0.90 ,0.11 ,,25.5 ,65.77 ,""
2014/9/5 23:00,-1051 ,-1652 ,DS,DS,36.9 ,33.1 ,35.5 ,35.0 ,0.22 ,33.4 ,35.7 ,28.5 ,35.4 ,35.0 ,35.6 ,33.8 ,35.1 ,34.3 ,35.6 ,35.9 ,35.1 ,33.3 ,34.3 ,180.9 ,23.9 ,24.1 ,26.5 ,2.75 ,481 ,-,16.44 ,-,0.44 ,20.4 ,0.08 ,0.06 ,1.48 ,0.90 ,0.11 ,,25.6 ,65.76 ,""
2014/9/6 5:00,-1057 ,-1653 ,DS,DS,36.9 ,33.1 ,35.5 ,34.9 ,0.22 ,33.4 ,35.7 ,28.5 ,35.4 ,35.0 ,35.6 ,33.8 ,35.1 ,35.0 ,35.6 ,35.9 ,35.1 ,33.3 ,34.3 ,180.9 ,24.0 ,24.1 ,26.6 ,2.75 ,481 ,-,16.44 ,-,0.44 ,20.3 ,0.08 ,0.06 ,1.48 ,0.90 ,0.11 ,,25.5 ,65.75 ,""
2014/9/6 11:00,-1071 ,-1653 ,DS,DS,36.9 ,33.1 ,35.5 ,34.9 ,0.22 ,33.4 ,35.7 ,28.5 ,35.4 ,35.0 ,35.6 ,33.8 ,35.1 ,34.3 ,35.6 ,35.9 ,35.1 ,33.3 ,34.2 ,181.0 ,24.0 ,24.1 ,27.0 ,2.62 ,481 ,-,16.44 ,-,0.44 ,20.0 ,0.08 ,0.06 ,1.48 ,0.90 ,0.11 ,,25.6 ,63.98 ,""
2014/9/6 17:00,-1054 ,-1649 ,DS,DS,36.9 ,33.1 ,35.5 ,34.9 ,0.21 ,33.4 ,35.7 ,28.5 ,35.4 ,35.0 ,35.6 ,33.8 ,35.0 ,34.3 ,35.6 ,35.9 ,35.1 ,33.4 ,34.2 ,180.9 ,24.0 ,24.1 ,26.9 ,2.62 ,481 ,-,16.44 ,-,0.44 ,20.1 ,0.08 ,0.06 ,1.48 ,0.90 ,0.11 ,,25.9 ,32.43 ,""
2014/9/6 23:00,-1059 ,-1651 ,DS,DS,36.8 ,33.1 ,35.5 ,34.9 ,0.22 ,33.4 ,35.7 ,28.5 ,35.4 ,35.0 ,35.6 ,33.8 ,35.0 ,34.3 ,35.5 ,35.8 ,35.1 ,33.3 ,34.3 ,180.9 ,24.0 ,24.1 ,26.8 ,2.64 ,481 ,-,16.44 ,-,0.44 ,20.1 ,0.08 ,0.06 ,1.48 ,0.90 ,0.11 ,,25.8 ,32.14 ,""
2014/9/7 5:00,-1071 ,-1655 ,DS,DS,36.8 ,33.1 ,35.4 ,34.9 ,0.21 ,33.4 ,35.7 ,28.5 ,35.4 ,35.0 ,35.6 ,33.8 ,35.0 ,34.3 ,35.5 ,35.8 ,35.0 ,33.3 ,34.3 ,180.8 ,24.0 ,24.2 ,26.5 ,3.24 ,481 ,-,16.44 ,-,0.44 ,20.0 ,0.08 ,0.06 ,1.48 ,0.90 ,0.11 ,,25.6 ,31.56 ,""
2014/9/7 11:00,-1073 ,-1650 ,DS,DS,36.8 ,33.1 ,35.4 ,34.9 ,0.22 ,33.4 ,35.7 ,28.4 ,35.4 ,34.9 ,35.6 ,33.7 ,35.0 ,34.3 ,35.5 ,35.9 ,35.1 ,33.1 ,34.3 ,180.8 ,24.0 ,24.2 ,26.3 ,3.68 ,481 ,-,16.44 ,-,0.44 ,20.3 ,0.08 ,0.06 ,1.48 ,0.90 ,0.11 ,,25.5 ,30.65 ,""
2014/9/7 17:00,-1059 ,-1647 ,DS,DS,36.7 ,33.0 ,35.4 ,34.9 ,0.22 ,33.3 ,35.6 ,28.4 ,35.4 ,34.9 ,35.6 ,33.7 ,35.0 ,34.3 ,35.5 ,35.8 ,35.1 ,32.6 ,34.1 ,180.7 ,24.0 ,24.2 ,26.3 ,3.68 ,481 ,-,16.44 ,-,0.44 ,20.4 ,0.08 ,0.05 ,1.48 ,0.90 ,0.11 ,,25.0 ,65.92 ,""
2014/9/7 23:00,-1080 ,-1649 ,DS,DS,36.7 ,33.1 ,35.4 ,34.8 ,0.22 ,33.3 ,35.6 ,28.3 ,35.3 ,34.9 ,35.6 ,33.7 ,35.0 ,34.2 ,35.5 ,35.8 ,35.1 ,32.4 ,34.0 ,180.6 ,24.0 ,24.2 ,25.7 ,3.58 ,481 ,-,16.44 ,-,0.44 ,20.6 ,0.08 ,0.05 ,1.48 ,0.90 ,0.11 ,,24.7 ,65.90 ,""
2014/9/8 5:00,-1088 ,-1647 ,DS,DS,36.7 ,32.9 ,35.3 ,34.8 ,0.21 ,33.2 ,35.6 ,28.2 ,35.3 ,34.9 ,35.5 ,33.6 ,35.0 ,34.2 ,35.5 ,35.8 ,35.1 ,32.3 ,34.1 ,180.5 ,24.0 ,24.2 ,25.4 ,3.55 ,481 ,-,16.44 ,-,0.44 ,20.5 ,0.07 ,0.05 ,1.48 ,0.90 ,0.11 ,,24.3 ,65.85 ,""
2014/9/8 11:00,-1095 ,-1644 ,DS,DS,36.6 ,32.9 ,35.3 ,34.7 ,0.23 ,33.2 ,35.6 ,28.2 ,35.3 ,34.8 ,35.5 ,33.6 ,35.0 ,34.1 ,35.5 ,35.8 ,35.0 ,32.1 ,34.0 ,180.6 ,24.1 ,24.2 ,25.3 ,3.47 ,481 ,-,16.44 ,-,0.44 ,20.2 ,0.07 ,0.05 ,1.48 ,0.90 ,0.11 ,,24.1 ,65.71 ,""
2014/9/8 17:00,-1078 ,-1645 ,DS,DS,36.6 ,32.9 ,35.3 ,34.7 ,0.21 ,33.2 ,35.6 ,28.2 ,35.2 ,34.8 ,35.5 ,33.6 ,34.9 ,34.2 ,35.4 ,35.8 ,35.0 ,32.1 ,34.0 ,180.5 ,24.1 ,24.3 ,24.9 ,3.71 ,481 ,-,16.44 ,-,0.44 ,20.0 ,0.07 ,0.05 ,1.48 ,0.90 ,0.11 ,,24.3 ,65.57 ,""
2014/9/8 23:00,-1093 ,-1653 ,DS,DS,36.6 ,32.9 ,35.3 ,34.7 ,0.22 ,33.2 ,35.6 ,28.3 ,35.2 ,34.8 ,35.5 ,33.6 ,34.9 ,34.1 ,35.5 ,35.8 ,35.1 ,32.1 ,34.0 ,180.5 ,24.1 ,24.3 ,24.9 ,3.87 ,481 ,-,16.44 ,-,0.44 ,19.9 ,0.07 ,0.05 ,1.48 ,0.90 ,0.11 ,,24.1 ,65.42 ,""
2014/9/9 5:00,-1093 ,-1647 ,DS,DS,36.6 ,32.9 ,35.3 ,34.6 ,0.21 ,33.1 ,35.5 ,28.1 ,35.2 ,34.8 ,35.5 ,33.6 ,34.9 ,34.1 ,35.4 ,35.8 ,35.0 ,31.9 ,34.0 ,180.4 ,24.1 ,24.3 ,24.8 ,3.97 ,481 ,-,16.44 ,-,0.44 ,20.1 ,0.07 ,0.04 ,1.48 ,0.90 ,0.11 ,,24.0 ,65.16 ,""
2014/9/9 11:00,-1094 ,-1642 ,DS,DS,36.6 ,32.9 ,35.3 ,34.6 ,0.22 ,33.1 ,35.5 ,28.2 ,35.2 ,34.8 ,35.4 ,33.5 ,34.9 ,34.1 ,35.4 ,35.8 ,35.1 ,31.9 ,33.9 ,180.4 ,24.1 ,24.3 ,24.9 ,4.00 ,481 ,-,16.44 ,-,0.44 ,20.1 ,0.07 ,0.04 ,1.48 ,0.90 ,0.11 ,,24.0 ,51.64 ,""
2014/9/9 17:00,-1106 ,-1652 ,DS,DS,36.6 ,32.9 ,35.2 ,34.6 ,0.21 ,33.1 ,35.5 ,28.2 ,35.2 ,34.7 ,35.4 ,33.5 ,34.9 ,34.1 ,35.4 ,35.6 ,35.0 ,32.0 ,34.1 ,180.4 ,24.1 ,24.3 ,24.9 ,4.10 ,481 ,-,16.44 ,-,0.44 ,20.0 ,0.07 ,0.05 ,1.48 ,0.90 ,0.11 ,,24.2 ,29.65 ,""
2014/9/9 23:00,-1136 ,-1659 ,DS,DS,36.6 ,32.9 ,35.3 ,34.6 ,0.22 ,33.1 ,35.5 ,28.2 ,35.2 ,34.7 ,35.4 ,33.5 ,34.9 ,34.0 ,35.4 ,35.6 ,35.0 ,32.0 ,33.9 ,180.4 ,24.1 ,24.3 ,24.9 ,4.07 ,481 ,-,16.44 ,-,0.44 ,19.9 ,0.07 ,0.05 ,1.48 ,0.90 ,0.11 ,,24.1 ,29.28 ,""
2014/9/10 5:00,-1149 ,-1657 ,DS,DS,36.6 ,32.8 ,35.2 ,34.6 ,0.22 ,33.1 ,35.5 ,28.1 ,35.2 ,34.7 ,35.4 ,33.5 ,34.9 ,34.0 ,35.3 ,35.7 ,35.0 ,32.1 ,33.9 ,180.4 ,24.1 ,24.3 ,24.8 ,4.10 ,481 ,-,16.44 ,-,0.44 ,20.3 ,0.07 ,0.05 ,1.48 ,0.90 ,0.11 ,,23.9 ,28.70 ,""
2014/9/10 11:00,-1170 ,-1659 ,DS,DS,36.6 ,32.8 ,35.2 ,34.6 ,0.22 ,33.1 ,35.5 ,28.1 ,35.1 ,34.7 ,35.4 ,33.4 ,34.8 ,33.9 ,35.4 ,35.6 ,35.0 ,32.1 ,33.9 ,180.6 ,24.1 ,24.3 ,25.0 ,3.97 ,481 ,-,16.44 ,-,0.44 ,19.9 ,0.07 ,0.05 ,1.48 ,0.90 ,0.11 ,,23.9 ,28.34 ,""
2014/9/10 17:00,-1172 ,-1663 ,DS,DS,36.6 ,32.8 ,35.2 ,34.5 ,0.22 ,33.1 ,35.4 ,28.1 ,35.1 ,34.7 ,35.4 ,33.4 ,34.8 ,34.1 ,35.3 ,35.6 ,35.0 ,32.2 ,33.9 ,180.6 ,24.1 ,24.4 ,24.8 ,4.00 ,481 ,-,16.44 ,-,0.44 ,20.0 ,0.07 ,0.05 ,1.48 ,0.90 ,0.11 ,,24.1 ,65.57 ,""
2014/9/10 23:00,-1189 ,-1668 ,DS,DS,36.6 ,32.8 ,35.2 ,34.5 ,0.23 ,33.1 ,35.4 ,28.1 ,35.1 ,34.7 ,35.3 ,33.4 ,34.8 ,34.1 ,35.3 ,35.6 ,34.9 ,32.3 ,33.9 ,180.6 ,24.1 ,24.4 ,24.9 ,4.00 ,481 ,-,16.44 ,-,0.44 ,19.6 ,0.07 ,0.05 ,1.48 ,0.90 ,0.11 ,,24.1 ,65.50 ,""
2014/9/11 5:00,-1181 ,-1651 ,DS,DS,36.6 ,32.8 ,35.2 ,34.5 ,0.21 ,33.1 ,35.4 ,28.1 ,35.1 ,34.7 ,35.3 ,33.3 ,34.8 ,34.0 ,35.3 ,35.6 ,34.9 ,32.4 ,33.9 ,180.6 ,24.1 ,24.4 ,24.9 ,4.00 ,481 ,-,16.44 ,-,0.44 ,19.8 ,0.07 ,0.05 ,1.48 ,0.90 ,0.11 ,,24.1 ,65.38 ,""
2014/9/11 11:00,-1189 ,-1657 ,DS,DS,36.6 ,32.8 ,35.1 ,34.6 ,0.22 ,33.1 ,35.4 ,28.1 ,35.1 ,34.7 ,35.3 ,33.3 ,34.8 ,34.0 ,35.3 ,35.6 ,34.9 ,32.6 ,34.0 ,180.6 ,24.2 ,24.4 ,25.1 ,3.97 ,481 ,-,16.44 ,-,0.44 ,19.8 ,0.07 ,0.05 ,1.48 ,0.90 ,0.11 ,,24.1 ,65.29 ,""
2014/9/11 17:00,-1189 ,-1655 ,DS,DS,36.4 ,32.7 ,35.0 ,34.6 ,0.21 ,32.9 ,35.3 ,28.1 ,35.0 ,34.6 ,35.2 ,33.2 ,34.7 ,34.0 ,35.2 ,35.5 ,34.8 ,32.6 ,33.8 ,180.6 ,24.2 ,24.4 ,25.1 ,4.10 ,481 ,-,16.44 ,-,0.44 ,19.5 ,0.07 ,0.04 ,1.48 ,0.90 ,0.11 ,,24.3 ,65.18 ,""
2014/9/11 23:00,-1205 ,-1657 ,DS,DS,36.4 ,32.7 ,35.0 ,34.6 ,0.21 ,32.9 ,35.3 ,28.1 ,35.0 ,34.6 ,35.2 ,33.2 ,34.7 ,33.9 ,35.2 ,35.7 ,34.7 ,32.7 ,33.8 ,180.5 ,24.2 ,24.4 ,25.0 ,4.13 ,481 ,-,16.44 ,-,0.44 ,19.8 ,0.07 ,0.04 ,1.48 ,0.90 ,0.11 ,,24.0 ,64.90 ,""
2014/9/12 5:00,-1213 ,-1657 ,DS,DS,36.4 ,32.7 ,35.0 ,34.6 ,0.22 ,32.9 ,35.3 ,27.9 ,35.0 ,34.6 ,35.2 ,33.2 ,34.7 ,34.0 ,35.2 ,35.5 ,34.7 ,32.6 ,33.7 ,180.5 ,24.2 ,24.4 ,24.7 ,4.07 ,481 ,-,16.44 ,-,0.44 ,19.6 ,0.07 ,0.04 ,1.48 ,0.90 ,0.11 ,,23.7 ,64.45 ,""
2014/9/12 11:00,-1211 ,-1659 ,DS,DS,36.4 ,32.7 ,35.0 ,34.5 ,0.22 ,32.8 ,35.3 ,27.8 ,34.9 ,34.6 ,35.2 ,33.1 ,34.7 ,34.0 ,35.2 ,35.5 ,34.7 ,32.5 ,33.7 ,180.6 ,24.2 ,24.4 ,24.8 ,4.00 ,481 ,-,16.44 ,-,0.44 ,19.6 ,0.07 ,0.04 ,1.48 ,0.90 ,0.11 ,,23.6 ,65.93 ,""
2014/9/12 17:00,-1217 ,-1661 ,DS,DS,36.3 ,32.6 ,35.0 ,34.6 ,0.23 ,32.8 ,35.2 ,27.9 ,35.0 ,34.6 ,35.2 ,33.1 ,34.7 ,34.0 ,35.1 ,35.4 ,34.7 ,32.6 ,33.7 ,180.6 ,24.2 ,24.4 ,24.3 ,4.00 ,481 ,-,16.44 ,-,0.44 ,19.7 ,0.06 ,0.04 ,1.47 ,0.90 ,0.11 ,,23.8 ,28.98 ,""
2014/9/12 23:00,-1235 ,-1664 ,DS,DS,36.4 ,32.7 ,35.0 ,34.7 ,0.21 ,32.8 ,35.2 ,27.8 ,34.9 ,34.5 ,35.2 ,33.1 ,34.6 ,33.9 ,35.1 ,35.4 ,34.7 ,32.7 ,33.7 ,180.6 ,24.3 ,24.4 ,23.8 ,3.87 ,481 ,-,16.44 ,-,0.44 ,19.4 ,0.06 ,0.04 ,1.47 ,0.89 ,0.11 ,,23.7 ,28.52 ,""
2014/9/13 5:00,-1242 ,-1660 ,DS,DS,36.3 ,32.7 ,35.0 ,34.7 ,0.22 ,32.9 ,35.2 ,27.7 ,34.8 ,34.5 ,35.1 ,33.1 ,34.6 ,33.6 ,35.0 ,35.3 ,34.7 ,32.8 ,33.7 ,180.6 ,24.3 ,24.4 ,23.6 ,3.94 ,481 ,-,16.44 ,-,0.44 ,19.6 ,0.06 ,0.04 ,1.46 ,0.89 ,0.11 ,,23.5 ,27.86 ,""
2014/9/13 11:00,-1246 ,-1658 ,DS,DS,36.3 ,32.7 ,34.9 ,34.8 ,0.22 ,32.9 ,35.2 ,27.7 ,34.8 ,34.4 ,35.1 ,33.0 ,34.6 ,33.6 ,35.0 ,35.3 ,34.7 ,32.7 ,33.7 ,180.7 ,24.3 ,24.5 ,23.7 ,3.87 ,481 ,-,16.44 ,-,0.44 ,19.4 ,0.06 ,0.04 ,1.47 ,0.90 ,0.11 ,,23.4 ,27.41 ,""
2014/9/13 17:00,-1248 ,-1660 ,DS,DS,36.3 ,32.7 ,34.9 ,34.8 ,0.21 ,32.9 ,35.2 ,27.8 ,34.8 ,34.4 ,35.1 ,33.0 ,34.5 ,33.7 ,35.0 ,35.3 ,34.7 ,32.7 ,33.7 ,180.6 ,24.3 ,24.5 ,23.3 ,3.97 ,481 ,-,16.44 ,-,0.44 ,19.8 ,0.06 ,0.04 ,1.47 ,0.90 ,0.11 ,,23.7 ,27.20 ,""
2014/9/13 23:00,-1271 ,-1661 ,DS,DS,36.3 ,32.7 ,34.9 ,34.8 ,0.21 ,32.9 ,35.2 ,27.8 ,34.7 ,34.4 ,35.1 ,33.0 ,34.5 ,33.6 ,35.0 ,35.3 ,34.6 ,32.7 ,33.7 ,180.6 ,24.3 ,24.5 ,23.3 ,4.10 ,481 ,-,16.44 ,-,0.44 ,19.5 ,0.06 ,0.04 ,1.46 ,0.90 ,0.11 ,,23.5 ,26.76 ,""
2014/9/14 5:00,-1282 ,-1665 ,DS,DS,36.3 ,32.7 ,34.9 ,34.8 ,0.21 ,32.9 ,35.2 ,27.7 ,34.7 ,34.4 ,35.1 ,33.0 ,34.5 ,33.6 ,35.0 ,35.3 ,34.6 ,32.6 ,33.6 ,180.6 ,24.3 ,24.5 ,23.2 ,4.10 ,481 ,-,16.44 ,-,0.44 ,19.3 ,0.07 ,0.04 ,1.47 ,0.89 ,0.11 ,,23.1 ,26.08 ,""
2014/9/14 11:00,-1292 ,-1665 ,DS,DS,36.3 ,32.6 ,34.9 ,34.9 ,0.21 ,32.9 ,35.2 ,27.7 ,34.7 ,34.4 ,35.0 ,32.9 ,34.5 ,33.5 ,35.0 ,35.3 ,34.6 ,32.4 ,33.6 ,180.9 ,24.3 ,24.5 ,23.4 ,4.00 ,481 ,-,16.44 ,-,0.44 ,19.6 ,0.06 ,0.04 ,1.47 ,0.89 ,0.11 ,,23.1 ,25.61 ,""
2014/9/14 17:00,-1290 ,-1668 ,DS,DS,36.3 ,32.6 ,34.8 ,35.0 ,0.21 ,32.9 ,35.1 ,27.7 ,34.7 ,34.4 ,35.0 ,32.9 ,34.5 ,33.5 ,34.9 ,35.2 ,34.6 ,32.6 ,33.6 ,180.8 ,24.3 ,24.5 ,23.3 ,4.13 ,481 ,-,16.44 ,-,0.44 ,19.2 ,0.06 ,0.04 ,1.47 ,0.89 ,0.11 ,,23.3 ,25.55 ,""
2014/9/14 23:00,-1320 ,-1675 ,DS,DS,36.3 ,32.6 ,34.8 ,35.0 ,0.21 ,32.9 ,35.1 ,27.7 ,34.7 ,34.3 ,35.0 ,32.9 ,34.5 ,33.5 ,35.0 ,35.3 ,34.6 ,32.4 ,33.6 ,180.7 ,24.4 ,24.5 ,23.4 ,4.10 ,481 ,-,16.44 ,-,0.44 ,19.4 ,0.07 ,0.04 ,1.46 ,0.89 ,0.11 ,,23.1 ,25.25 ,""
2014/9/15 5:00,-1330 ,-1677 ,DS,DS,36.3 ,32.6 ,34.8 ,35.0 ,0.20 ,32.9 ,35.1 ,27.6 ,34.7 ,34.3 ,35.0 ,32.9 ,34.5 ,33.5 ,34.9 ,35.3 ,34.6 ,32.2 ,33.6 ,180.7 ,24.4 ,24.5 ,23.3 ,4.00 ,481 ,-,16.44 ,-,0.44 ,19.3 ,0.07 ,0.04 ,1.47 ,0.89 ,0.11 ,,23.0 ,24.52 ,""
2014/9/15 11:00,-1325 ,-1668 ,DS,DS,36.2 ,32.5 ,34.8 ,35.0 ,0.21 ,32.9 ,35.1 ,27.5 ,34.7 ,34.3 ,35.0 ,32.8 ,34.5 ,33.4 ,34.9 ,35.2 ,34.6 ,32.1 ,33.6 ,180.9 ,24.4 ,24.5 ,23.4 ,4.00 ,481 ,-,16.44 ,-,0.44 ,19.4 ,0.07 ,0.04 ,1.47 ,0.89 ,0.11 ,,22.8 ,23.99 ,""
2014/9/15 17:00,-1304 ,-1662 ,DS,DS,36.2 ,32.6 ,34.8 ,35.0 ,0.21 ,32.8 ,35.1 ,27.6 ,34.7 ,34.3 ,35.0 ,32.8 ,34.4 ,33.5 ,34.9 ,35.2 ,34.6 ,32.3 ,33.6 ,180.9 ,24.4 ,24.6 ,23.1 ,3.97 ,481 ,-,16.44 ,-,0.44 ,19.5 ,0.06 ,0.04 ,1.47 ,0.89 ,0.11 ,,22.9 ,23.87 ,""
2014/9/15 23:00,-1315 ,-1660 ,DS,DS,36.2 ,32.5 ,34.8 ,35.0 ,0.22 ,32.8 ,35.1 ,27.6 ,34.6 ,34.3 ,35.0 ,32.8 ,34.4 ,33.4 ,34.9 ,35.2 ,34.6 ,32.3 ,33.6 ,180.8 ,24.4 ,24.6 ,23.1 ,3.87 ,481 ,-,16.44 ,-,0.44 ,19.5 ,0.06 ,0.04 ,1.47 ,0.89 ,0.11 ,,22.9 ,23.59 ,""
2014/9/16 5:00,-1303 ,-1656 ,DS,DS,36.2 ,32.5 ,34.8 ,35.0 ,0.22 ,32.8 ,35.1 ,27.6 ,34.6 ,34.3 ,35.0 ,32.8 ,34.4 ,33.7 ,34.9 ,35.2 ,34.5 ,32.3 ,33.6 ,180.7 ,24.4 ,24.6 ,23.1 ,3.84 ,481 ,-,16.44 ,-,0.44 ,19.4 ,0.06 ,0.04 ,1.47 ,0.89 ,0.11 ,,22.8 ,23.09 ,""
2014/9/16 11:00,-1305 ,-1659 ,DS,DS,36.2 ,32.4 ,34.7 ,34.8 ,0.22 ,32.7 ,35.0 ,27.6 ,34.7 ,34.3 ,35.0 ,32.8 ,34.4 ,33.4 ,34.8 ,35.1 ,34.5 ,32.3 ,33.5 ,180.8 ,24.4 ,24.6 ,23.3 ,3.87 ,481 ,-,16.44 ,-,0.44 ,18.8 ,0.06 ,0.04 ,1.47 ,0.89 ,0.11 ,,22.9 ,40.25 ,""
2014/9/16 17:00,-1309 ,-1664 ,DS,DS,36.2 ,32.5 ,34.7 ,34.9 ,0.21 ,32.7 ,35.0 ,27.7 ,34.6 ,34.2 ,34.9 ,32.8 ,34.3 ,33.4 ,34.8 ,35.1 ,34.5 ,32.3 ,33.5 ,180.7 ,24.4 ,24.6 ,23.5 ,4.23 ,481 ,-,16.44 ,-,0.44 ,18.9 ,0.06 ,0.04 ,1.46 ,0.89 ,0.11 ,,23.0 ,40.07 ,""
2014/9/16 23:00,-1345 ,-1668 ,DS,DS,36.2 ,32.5 ,34.7 ,34.9 ,0.21 ,32.8 ,35.0 ,27.6 ,34.6 ,34.2 ,34.9 ,32.8 ,34.3 ,33.4 ,34.8 ,35.1 ,34.5 ,32.4 ,33.5 ,180.7 ,24.4 ,24.6 ,23.5 ,4.23 ,481 ,-,16.44 ,-,0.44 ,19.1 ,0.06 ,0.04 ,1.46 ,0.89 ,0.11 ,,22.9 ,39.79 ,""
2014/9/17 5:00,-1360 ,-1677 ,DS,DS,36.1 ,32.5 ,34.7 ,34.9 ,0.22 ,32.8 ,35.0 ,27.5 ,34.6 ,34.2 ,34.9 ,32.8 ,34.3 ,33.4 ,34.8 ,35.2 ,34.5 ,31.7 ,33.5 ,180.7 ,24.4 ,24.6 ,23.3 ,4.17 ,481 ,-,16.44 ,-,0.44 ,18.9 ,0.06 ,0.04 ,1.47 ,0.89 ,0.11 ,,22.7 ,39.14 ,""
2014/9/17 11:00,-1370 ,-1675 ,DS,DS,36.1 ,32.4 ,34.7 ,34.8 ,0.22 ,32.6 ,35.0 ,27.4 ,34.6 ,34.2 ,34.9 ,32.7 ,34.3 ,33.4 ,34.8 ,35.1 ,34.5 ,31.5 ,33.4 ,180.9 ,24.5 ,24.6 ,23.3 ,4.13 ,481 ,-,16.44 ,-,0.44 ,19.1 ,0.06 ,0.04 ,1.46 ,0.89 ,0.11 ,,22.7 ,38.61 ,""
2014/9/17 17:00,-1358 ,-1669 ,DS,DS,36.1 ,32.4 ,34.6 ,34.8 ,0.21 ,32.7 ,34.9 ,27.5 ,34.6 ,34.2 ,34.9 ,32.7 ,34.3 ,33.3 ,34.8 ,35.1 ,34.5 ,31.7 ,33.4 ,180.9 ,24.4 ,24.6 ,22.9 ,4.07 ,481 ,-,16.44 ,-,0.44 ,19.3 ,0.06 ,0.04 ,1.47 ,0.89 ,0.11 ,,22.9 ,38.35 ,""
2014/9/17 23:00,-1358 ,-1664 ,DS,DS,36.1 ,32.4 ,34.6 ,34.9 ,0.21 ,32.7 ,34.9 ,27.4 ,34.6 ,34.2 ,34.9 ,32.7 ,34.3 ,33.3 ,34.8 ,35.1 ,34.5 ,31.6 ,33.4 ,180.9 ,24.5 ,24.7 ,22.7 ,4.04 ,481 ,-,16.44 ,-,0.44 ,19.0 ,0.06 ,0.04 ,1.47 ,0.89 ,0.11 ,,22.7 ,37.97 ,""
2014/9/18 5:00,-1351 ,-1661 ,DS,DS,36.1 ,32.4 ,34.6 ,34.8 ,0.20 ,32.7 ,34.9 ,27.3 ,34.6 ,34.2 ,34.9 ,32.7 ,34.3 ,33.3 ,34.8 ,35.1 ,34.5 ,31.5 ,33.4 ,180.7 ,24.5 ,24.6 ,22.5 ,4.04 ,481 ,-,16.44 ,-,0.44 ,19.1 ,0.06 ,0.04 ,1.47 ,0.89 ,0.11 ,,22.5 ,37.28 ,""
2014/9/18 11:00,-1338 ,-1655 ,DS,DS,36.1 ,32.3 ,34.7 ,34.6 ,0.21 ,32.6 ,35.0 ,27.3 ,34.6 ,34.1 ,34.8 ,32.6 ,34.3 ,33.3 ,34.8 ,35.1 ,34.5 ,31.4 ,33.4 ,180.5 ,24.5 ,24.7 ,22.6 ,3.97 ,481 ,-,16.44 ,-,0.44 ,19.4 ,0.06 ,0.04 ,1.47 ,0.89 ,0.11 ,,22.4 ,36.77 ,""
2014/9/18 17:00,-1342 ,-1662 ,DS,DS,36.0 ,32.3 ,34.6 ,34.5 ,0.20 ,32.6 ,34.9 ,27.3 ,34.6 ,34.2 ,34.8 ,32.6 ,34.3 ,33.4 ,34.7 ,35.0 ,34.5 ,31.4 ,33.3 ,180.5 ,24.5 ,24.7 ,22.2 ,3.94 ,481 ,-,16.44 ,-,0.44 ,19.4 ,0.06 ,0.03 ,1.46 ,0.89 ,0.11 ,,22.6 ,36.52 ,""
2014/9/18 23:00,-1366 ,-1660 ,DS,DS,36.1 ,32.2 ,34.6 ,34.5 ,0.20 ,32.6 ,34.9 ,27.2 ,34.5 ,34.1 ,34.8 ,32.6 ,34.3 ,33.3 ,34.7 ,35.0 ,34.4 ,31.5 ,33.3 ,180.6 ,24.5 ,24.7 ,21.8 ,3.87 ,481 ,-,16.44 ,-,0.44 ,19.0 ,0.06 ,0.04 ,1.47 ,0.89 ,0.11 ,,22.3 ,35.81 ,""
2014/9/19 5:00,-1384 ,-1670 ,DS,DS,36.0 ,32.2 ,34.6 ,34.4 ,0.20 ,32.6 ,34.9 ,27.1 ,34.5 ,34.1 ,34.8 ,32.6 ,34.3 ,33.3 ,34.7 ,35.0 ,34.4 ,31.4 ,33.3 ,180.6 ,24.5 ,24.7 ,21.5 ,3.78 ,481 ,-,16.44 ,-,0.44 ,19.3 ,0.06 ,0.04 ,1.47 ,0.89 ,0.11 ,,22.0 ,34.98 ,""
2014/9/19 11:00,-1375 ,-1668 ,DS,DS,36.1 ,32.2 ,34.6 ,34.2 ,0.20 ,32.5 ,34.9 ,27.0 ,34.6 ,34.1 ,34.8 ,32.5 ,34.2 ,33.2 ,34.7 ,35.0 ,34.4 ,31.3 ,33.4 ,180.6 ,24.5 ,24.7 ,21.6 ,3.71 ,481 ,-,16.44 ,-,0.44 ,19.2 ,0.06 ,0.04 ,1.47 ,0.89 ,0.11 ,,22.0 ,34.50 ,""
2014/9/19 17:00,-1359 ,-1664 ,DS,DS,36.1 ,32.2 ,34.6 ,34.1 ,0.21 ,32.5 ,34.8 ,27.1 ,34.5 ,34.1 ,34.7 ,32.5 ,34.2 ,33.3 ,34.6 ,35.0 ,34.4 ,31.3 ,33.4 ,180.5 ,24.5 ,24.7 ,21.1 ,3.71 ,481 ,-,16.44 ,-,0.44 ,19.0 ,0.06 ,0.03 ,1.46 ,0.89 ,0.11 ,,22.5 ,34.54 ,""
2014/9/19 23:00,-1387 ,-1668 ,DS,DS,36.1 ,32.2 ,34.6 ,34.1 ,0.21 ,32.5 ,34.8 ,27.1 ,34.6 ,34.1 ,34.8 ,32.5 ,34.2 ,33.4 ,34.7 ,35.0 ,34.4 ,31.2 ,33.3 ,180.6 ,24.5 ,24.7 ,21.1 ,3.68 ,481 ,-,16.44 ,-,0.44 ,18.9 ,0.06 ,0.03 ,1.47 ,0.89 ,0.11 ,,22.5 ,34.21 ,""
2014/9/20 5:00,-1400 ,-1672 ,DS,DS,36.1 ,32.2 ,34.6 ,34.1 ,0.20 ,32.5 ,34.8 ,27.0 ,34.6 ,34.1 ,34.8 ,32.5 ,34.2 ,33.3 ,34.7 ,35.2 ,34.4 ,31.2 ,33.2 ,180.7 ,24.5 ,24.7 ,21.0 ,3.71 ,481 ,-,16.44 ,-,0.44 ,19.2 ,0.06 ,0.04 ,1.47 ,0.89 ,0.11 ,,22.2 ,33.60 ,""
2014/9/20 11:00,-1413 ,-1669 ,DS,DS,36.1 ,32.1 ,34.6 ,34.0 ,0.21 ,32.5 ,34.8 ,27.0 ,34.6 ,34.0 ,34.7 ,32.4 ,34.2 ,33.2 ,34.6 ,35.0 ,34.3 ,31.0 ,33.2 ,180.8 ,24.5 ,24.7 ,21.1 ,3.65 ,481 ,-,16.44 ,-,0.44 ,18.8 ,0.06 ,0.04 ,1.47 ,0.89 ,0.11 ,,22.1 ,33.07 ,""
2014/9/20 17:00,-1408 ,-1670 ,DS,DS,36.1 ,32.1 ,34.6 ,34.1 ,0.21 ,32.6 ,34.8 ,27.0 ,34.6 ,34.0 ,34.7 ,32.4 ,34.2 ,33.2 ,34.6 ,34.9 ,34.4 ,30.9 ,33.3 ,180.7 ,24.5 ,24.7 ,20.9 ,3.63 ,481 ,-,16.44 ,-,0.44 ,18.8 ,0.06 ,0.04 ,1.47 ,0.89 ,0.11 ,,22.4 ,32.83 ,""
2014/9/20 23:00,-1437 ,-1677 ,DS,DS,36.1 ,32.1 ,34.6 ,34.0 ,0.20 ,32.6 ,34.8 ,27.0 ,34.6 ,34.0 ,34.7 ,32.4 ,34.2 ,33.3 ,34.6 ,35.0 ,34.4 ,30.8 ,33.3 ,180.8 ,24.5 ,24.7 ,20.8 ,3.58 ,481 ,-,16.44 ,-,0.44 ,19.1 ,0.06 ,0.04 ,1.47 ,0.89 ,0.11 ,,22.2 ,32.31 ,""
2014/9/21 5:00,-1458 ,-1683 ,DS,DS,36.1 ,32.2 ,34.5 ,34.0 ,0.20 ,32.6 ,34.8 ,26.9 ,34.6 ,34.0 ,34.7 ,32.4 ,34.1 ,33.3 ,34.6 ,34.9 ,34.4 ,30.7 ,33.3 ,180.9 ,24.6 ,24.7 ,20.7 ,3.55 ,481 ,-,16.44 ,-,0.44 ,18.8 ,0.06 ,0.04 ,1.47 ,0.89 ,0.11 ,,21.7 ,31.52 ,""
2014/9/21 11:00,-1469 ,-1686 ,DS,DS,36.1 ,32.1 ,34.5 ,34.0 ,0.20 ,32.6 ,34.8 ,26.9 ,34.6 ,34.0 ,34.7 ,32.4 ,34.1 ,33.2 ,34.6 ,34.9 ,34.3 ,30.6 ,33.3 ,181.0 ,24.5 ,24.7 ,20.9 ,3.47 ,481 ,-,16.44 ,-,0.44 ,19.2 ,0.06 ,0.04 ,1.47 ,0.89 ,0.11 ,,21.7 ,31.05 ,""
2014/9/21 17:00,-1456 ,-1681 ,DS,DS,36.1 ,32.1 ,34.5 ,34.0 ,0.20 ,32.5 ,34.7 ,27.0 ,34.5 ,34.0 ,34.7 ,32.3 ,34.1 ,33.2 ,34.6 ,34.9 ,34.3 ,30.7 ,33.2 ,181.0 ,24.6 ,24.7 ,20.7 ,3.47 ,481 ,-,16.44 ,-,0.44 ,19.0 ,0.06 ,0.04 ,1.47 ,0.89 ,0.11 ,,21.9 ,30.89 ,""
2014/9/21 23:00,-1469 ,-1684 ,DS,DS,36.1 ,32.1 ,34.5 ,34.0 ,0.20 ,32.6 ,34.8 ,26.9 ,34.6 ,34.0 ,34.6 ,32.3 ,34.1 ,33.2 ,34.6 ,34.9 ,34.3 ,30.8 ,33.2 ,181.0 ,24.6 ,24.8 ,20.9 ,3.58 ,481 ,-,16.44 ,-,0.44 ,19.2 ,0.06 ,0.04 ,1.47 ,0.89 ,0.11 ,,21.8 ,30.58 ,""
2014/9/22 5:00,-1480 ,-1691 ,DS,DS,36.1 ,32.1 ,34.5 ,34.0 ,0.19 ,32.6 ,34.7 ,26.8 ,34.6 ,34.0 ,34.6 ,32.3 ,34.1 ,33.2 ,34.5 ,34.9 ,34.3 ,30.6 ,33.2 ,181.0 ,24.6 ,24.8 ,20.8 ,3.47 ,481 ,-,16.44 ,-,0.44 ,18.8 ,0.06 ,0.04 ,1.46 ,0.89 ,0.11 ,,21.6 ,29.95 ,""
2014/9/22 11:00,-1483 ,-1692 ,DS,DS,36.1 ,32.0 ,34.4 ,33.9 ,0.19 ,32.5 ,34.7 ,26.9 ,34.5 ,33.9 ,34.6 ,32.2 ,34.1 ,33.2 ,34.5 ,34.8 ,34.3 ,30.6 ,33.2 ,181.0 ,24.6 ,24.8 ,20.9 ,3.55 ,481 ,-,16.44 ,-,0.44 ,18.9 ,0.06 ,0.04 ,1.46 ,0.89 ,0.11 ,,21.6 ,29.61 ,""
2014/9/22 17:00,-1475 ,-1686 ,DS,DS,36.1 ,32.0 ,34.4 ,33.9 ,0.20 ,32.5 ,34.7 ,26.9 ,34.5 ,33.9 ,34.6 ,32.2 ,34.0 ,33.1 ,34.5 ,34.8 ,34.3 ,30.6 ,33.2 ,181.0 ,24.6 ,24.8 ,21.0 ,3.45 ,481 ,-,16.44 ,-,0.44 ,19.2 ,0.06 ,0.04 ,1.47 ,0.89 ,0.11 ,,21.9 ,29.49 ,""
2014/9/22 23:00,-1502 ,-1703 ,DS,DS,36.1 ,32.0 ,34.4 ,33.9 ,0.19 ,32.5 ,34.7 ,26.8 ,34.5 ,33.9 ,34.6 ,32.2 ,34.0 ,33.1 ,34.5 ,34.8 ,34.3 ,30.4 ,33.1 ,181.2 ,24.6 ,24.8 ,21.0 ,3.47 ,481 ,-,16.44 ,-,0.44 ,19.0 ,0.06 ,0.04 ,1.46 ,0.89 ,0.11 ,,21.8 ,29.15 ,""
2014/9/23 5:00,-1526 ,-1719 ,DS,DS,36.0 ,31.9 ,34.4 ,33.9 ,0.19 ,32.5 ,34.6 ,26.7 ,34.5 ,33.8 ,34.5 ,32.1 ,34.0 ,33.1 ,34.5 ,34.8 ,34.3 ,30.3 ,33.1 ,181.2 ,24.6 ,24.8 ,20.9 ,3.34 ,481 ,-,16.44 ,-,0.44 ,19.5 ,0.06 ,0.04 ,1.46 ,0.89 ,0.11 ,,21.5 ,28.53 ,""
2014/9/23 11:00,-1531 ,-1725 ,DS,DS,36.0 ,31.8 ,34.3 ,33.7 ,0.20 ,32.2 ,34.6 ,26.7 ,34.4 ,33.8 ,34.5 ,32.0 ,33.9 ,32.9 ,34.4 ,34.7 ,34.2 ,30.1 ,32.9 ,181.3 ,24.6 ,24.8 ,21.1 ,3.34 ,481 ,-,16.44 ,-,0.44 ,18.9 ,0.06 ,0.04 ,1.46 ,0.89 ,0.11 ,,21.7 ,28.21 ,""
2014/9/23 17:00,-1517 ,-1707 ,DS,DS,36.0 ,31.8 ,34.3 ,33.6 ,0.20 ,32.3 ,34.6 ,26.8 ,34.4 ,33.8 ,34.5 ,32.0 ,33.9 ,33.0 ,34.4 ,34.7 ,34.2 ,30.3 ,32.9 ,181.2 ,24.6 ,24.8 ,20.8 ,3.32 ,501 ,-,16.72 ,-,0.45 ,19.0 ,0.06 ,0.04 ,1.46 ,0.89 ,0.11 ,,22.1 ,28.20 ,""
2014/9/23 23:00,-1529 ,-1715 ,DS,DS,36.0 ,31.8 ,34.3 ,33.6 ,0.20 ,32.3 ,34.6 ,26.7 ,34.4 ,33.8 ,34.5 ,32.0 ,33.9 ,33.0 ,34.4 ,34.7 ,34.2 ,30.2 ,32.9 ,181.2 ,24.6 ,24.8 ,20.8 ,3.32 ,501 ,-,16.72 ,-,0.45 ,19.3 ,0.06 ,0.04 ,1.46 ,0.89 ,0.11 ,,22.0 ,27.81 ,""
2014/9/24 5:00,-1519 ,-1700 ,DS,DS,36.0 ,31.8 ,34.3 ,33.5 ,0.20 ,32.2 ,34.5 ,26.7 ,34.4 ,33.8 ,34.5 ,32.0 ,33.9 ,33.0 ,34.3 ,34.7 ,34.2 ,30.2 ,33.0 ,181.2 ,24.6 ,24.8 ,20.8 ,3.32 ,501 ,-,16.72 ,-,0.45 ,19.5 ,0.06 ,0.04 ,1.46 ,0.89 ,0.11 ,,21.8 ,27.24 ,""
2014/9/24 11:00,-1497 ,-1686 ,DS,DS,35.9 ,31.8 ,34.3 ,33.3 ,0.20 ,32.2 ,34.5 ,26.6 ,34.3 ,33.8 ,34.5 ,31.9 ,33.8 ,32.9 ,34.3 ,34.7 ,34.2 ,30.2 ,32.8 ,181.1 ,24.6 ,24.8 ,20.9 ,3.24 ,501 ,-,16.72 ,-,0.45 ,19.2 ,0.06 ,0.03 ,1.46 ,0.89 ,0.11 ,,21.7 ,26.84 ,""
2014/9/24 17:00,-1473 ,-1673 ,DS,DS,35.9 ,31.8 ,34.2 ,33.3 ,0.20 ,32.2 ,34.5 ,26.6 ,34.4 ,33.8 ,34.4 ,31.9 ,33.9 ,33.0 ,34.3 ,34.7 ,34.1 ,30.3 ,32.9 ,180.9 ,24.6 ,24.8 ,21.2 ,3.24 ,501 ,-,16.72 ,-,0.45 ,18.9 ,0.06 ,0.03 ,1.46 ,0.89 ,0.11 ,,22.2 ,29.49 ,""
2014/9/24 23:00,-1456 ,-1665 ,DS,DS,36.0 ,31.8 ,34.2 ,33.3 ,0.20 ,32.2 ,34.5 ,26.6 ,34.3 ,33.8 ,34.5 ,31.8 ,33.8 ,33.1 ,34.3 ,34.6 ,33.5 ,29.1 ,32.9 ,180.7 ,24.7 ,24.9 ,21.5 ,3.19 ,501 ,-,16.72 ,-,0.45 ,19.5 ,0.06 ,0.04 ,1.46 ,0.89 ,0.11 ,,22.2 ,29.45 ,""
2014/9/25 5:00,-1380 ,-1653 ,DS,DS,36.0 ,31.8 ,34.2 ,33.4 ,0.21 ,32.2 ,34.4 ,26.7 ,34.2 ,33.8 ,34.5 ,32.0 ,33.8 ,33.0 ,34.3 ,34.6 ,33.4 ,29.7 ,32.9 ,180.2 ,24.7 ,24.9 ,21.8 ,3.34 ,501 ,-,16.72 ,-,0.45 ,19.2 ,0.06 ,0.03 ,1.46 ,0.89 ,0.11 ,,22.2 ,29.28 ,""
2014/9/25 11:00,-1349 ,-1651 ,DS,DS,36.0 ,31.7 ,34.2 ,33.3 ,0.20 ,32.1 ,34.5 ,26.7 ,34.2 ,33.8 ,34.5 ,32.0 ,33.8 ,32.8 ,34.3 ,34.6 ,33.4 ,30.0 ,32.8 ,180.0 ,24.7 ,24.9 ,22.2 ,3.19 ,501 ,-,16.72 ,-,0.45 ,19.5 ,0.06 ,0.03 ,1.46 ,0.89 ,0.11 ,,22.3 ,29.29 ,""
2014/9/25 17:00,-1359 ,-1660 ,DS,DS,36.0 ,31.8 ,34.2 ,33.4 ,0.20 ,32.2 ,34.5 ,26.8 ,34.3 ,33.8 ,34.5 ,31.9 ,33.8 ,32.9 ,34.3 ,34.6 ,33.4 ,30.2 ,32.9 ,180.0 ,24.7 ,24.9 ,22.6 ,3.11 ,501 ,-,16.72 ,-,0.45 ,19.5 ,0.06 ,0.03 ,1.46 ,0.89 ,0.11 ,,22.7 ,63.88 ,""
2014/9/25 23:00,-1407 ,-1668 ,DS,DS,35.9 ,31.7 ,34.1 ,33.4 ,0.20 ,32.1 ,34.4 ,26.8 ,34.2 ,33.7 ,34.4 ,31.9 ,33.8 ,33.0 ,34.3 ,34.6 ,33.4 ,30.1 ,32.8 ,180.3 ,24.7 ,24.9 ,23.0 ,3.21 ,501 ,-,16.72 ,-,0.45 ,19.6 ,0.07 ,0.04 ,1.46 ,0.89 ,0.11 ,,22.7 ,65.88 ,""
2014/9/26 5:00,-1452 ,-1685 ,DS,DS,36.0 ,31.8 ,34.2 ,33.4 ,0.21 ,32.2 ,34.4 ,26.7 ,34.2 ,33.7 ,34.5 ,32.0 ,33.8 ,33.1 ,34.3 ,34.6 ,33.4 ,29.6 ,32.9 ,180.5 ,24.7 ,24.9 ,23.0 ,3.08 ,501 ,-,16.72 ,-,0.45 ,19.5 ,0.07 ,0.04 ,1.46 ,0.89 ,0.11 ,,22.7 ,65.85 ,""
2014/9/26 11:00,-1488 ,-1707 ,DS,DS,36.0 ,31.8 ,34.2 ,33.4 ,0.21 ,32.2 ,34.4 ,26.8 ,34.2 ,33.7 ,34.5 ,32.0 ,33.9 ,32.9 ,34.3 ,34.6 ,33.5 ,29.0 ,32.8 ,180.7 ,24.7 ,24.9 ,23.1 ,3.08 ,501 ,-,16.72 ,-,0.45 ,19.4 ,0.07 ,0.04 ,1.46 ,0.89 ,0.11 ,,22.7 ,65.84 ,""
2014/9/26 17:00,-1542 ,-1742 ,DS,DS,36.0 ,31.8 ,34.2 ,33.3 ,0.21 ,32.2 ,34.4 ,26.8 ,34.3 ,33.7 ,34.4 ,32.0 ,33.8 ,33.0 ,34.3 ,34.7 ,33.6 ,28.3 ,32.8 ,181.0 ,24.7 ,24.9 ,22.9 ,2.98 ,501 ,-,16.72 ,-,0.45 ,19.2 ,0.07 ,0.04 ,1.46 ,0.89 ,0.11 ,,22.8 ,65.83 ,""
2014/9/26 23:00,-1579 ,-1767 ,DS,DS,36.0 ,31.8 ,34.2 ,33.3 ,0.21 ,32.2 ,34.4 ,26.7 ,34.3 ,33.7 ,34.5 ,32.0 ,33.8 ,33.0 ,34.3 ,34.6 ,33.6 ,28.0 ,32.8 ,181.2 ,24.7 ,24.9 ,22.7 ,2.95 ,501 ,-,16.72 ,-,0.45 ,19.3 ,0.07 ,0.05 ,1.46 ,0.89 ,0.11 ,,22.7 ,65.64 ,""
2014/9/27 5:00,-1587 ,-1769 ,DS,DS,36.0 ,31.7 ,34.1 ,33.3 ,0.20 ,32.2 ,34.4 ,26.6 ,34.3 ,33.6 ,34.4 ,31.9 ,33.8 ,33.0 ,34.2 ,34.6 ,33.6 ,28.0 ,32.8 ,181.3 ,24.7 ,24.9 ,22.5 ,2.95 ,501 ,-,16.72 ,-,0.45 ,19.3 ,0.07 ,0.05 ,1.46 ,0.89 ,0.11 ,,22.4 ,65.34 ,""
2014/9/27 11:00,-1593 ,-1773 ,DS,DS,36.0 ,31.7 ,34.2 ,33.3 ,0.21 ,32.2 ,34.5 ,26.7 ,34.3 ,33.6 ,34.5 ,31.9 ,33.8 ,32.9 ,34.3 ,34.6 ,33.6 ,28.4 ,32.8 ,181.3 ,24.7 ,24.9 ,22.4 ,2.88 ,501 ,-,16.72 ,-,0.45 ,19.5 ,0.07 ,0.05 ,1.46 ,0.89 ,0.11 ,,22.3 ,65.77 ,""
2014/9/27 17:00,-1566 ,-1746 ,DS,DS,36.0 ,31.7 ,34.1 ,33.3 ,0.20 ,32.2 ,34.5 ,26.6 ,34.3 ,33.6 ,34.4 ,31.9 ,33.8 ,32.9 ,34.3 ,34.6 ,33.6 ,28.7 ,32.9 ,181.1 ,24.7 ,24.9 ,22.0 ,2.82 ,501 ,-,16.72 ,-,0.45 ,19.2 ,0.07 ,0.04 ,1.46 ,0.89 ,0.11 ,,22.3 ,29.55 ,""
2014/9/27 23:00,-1551 ,-1732 ,DS,DS,36.0 ,31.7 ,34.1 ,33.3 ,0.20 ,32.2 ,34.4 ,26.6 ,34.3 ,33.6 ,34.4 ,31.9 ,33.8 ,32.9 ,34.2 ,34.5 ,33.6 ,28.6 ,32.7 ,181.0 ,24.7 ,24.9 ,21.8 ,2.80 ,501 ,-,16.72 ,-,0.45 ,19.1 ,0.07 ,0.04 ,1.46 ,0.89 ,0.11 ,,22.1 ,29.10 ,""
2014/9/28 5:00,-1530 ,-1711 ,DS,DS,36.0 ,31.7 ,34.1 ,33.1 ,0.20 ,32.2 ,34.4 ,26.6 ,34.2 ,33.6 ,34.4 ,31.9 ,33.8 ,32.9 ,34.2 ,34.5 ,33.5 ,28.9 ,32.6 ,180.9 ,24.7 ,24.9 ,21.6 ,2.72 ,501 ,-,16.72 ,-,0.45 ,19.3 ,0.07 ,0.04 ,1.46 ,0.89 ,0.11 ,,21.7 ,28.41 ,""
2014/9/28 11:00,-1510 ,-1697 ,DS,DS,35.9 ,31.7 ,34.1 ,33.1 ,0.20 ,32.2 ,34.4 ,26.6 ,34.2 ,33.6 ,34.4 ,31.9 ,33.8 ,33.1 ,34.2 ,34.5 ,33.5 ,28.9 ,32.7 ,180.7 ,24.7 ,24.9 ,21.7 ,2.75 ,501 ,-,16.72 ,-,0.45 ,19.1 ,0.07 ,0.04 ,1.46 ,0.89 ,0.11 ,,21.7 ,28.06 ,""
2014/9/28 17:00,-1477 ,-1676 ,DS,DS,35.9 ,31.7 ,34.1 ,33.1 ,0.20 ,32.1 ,34.3 ,26.7 ,34.1 ,33.6 ,34.3 ,31.8 ,33.7 ,32.9 ,34.2 ,34.5 ,33.5 ,29.2 ,32.6 ,180.4 ,24.7 ,24.9 ,21.8 ,2.72 ,501 ,-,16.72 ,-,0.45 ,20.3 ,0.06 ,0.04 ,1.46 ,0.89 ,0.11 ,,21.9 ,27.99 ,""
2014/9/28 23:00,-1476 ,-1670 ,DS,DS,35.9 ,31.7 ,34.1 ,33.1 ,0.20 ,32.1 ,34.3 ,26.7 ,34.2 ,33.6 ,34.3 ,31.9 ,33.8 ,32.9 ,34.2 ,34.5 ,33.5 ,29.3 ,32.6 ,180.4 ,24.7 ,24.9 ,21.9 ,2.69 ,501 ,-,16.72 ,-,0.45 ,19.7 ,0.07 ,0.04 ,1.46 ,0.89 ,0.11 ,,21.8 ,27.71 ,""
2014/9/29 5:00,-1469 ,-1668 ,DS,DS,35.9 ,31.7 ,34.1 ,33.1 ,0.20 ,32.1 ,34.3 ,26.6 ,34.2 ,33.6 ,34.3 ,31.9 ,33.7 ,32.9 ,34.2 ,34.5 ,33.5 ,29.4 ,32.6 ,180.3 ,24.7 ,24.9 ,21.8 ,2.62 ,501 ,-,16.72 ,-,0.45 ,18.8 ,0.07 ,0.04 ,1.46 ,0.89 ,0.11 ,,21.6 ,27.34 ,""
2014/9/29 11:00,-1463 ,-1668 ,DS,DS,35.8 ,31.6 ,34.1 ,33.0 ,0.21 ,32.1 ,34.3 ,26.6 ,34.1 ,33.6 ,34.3 ,31.8 ,33.7 ,32.8 ,34.1 ,34.5 ,33.4 ,29.5 ,32.6 ,180.3 ,24.7 ,24.9 ,21.9 ,4.51 ,501 ,-,16.72 ,-,0.45 ,19.6 ,0.06 ,0.04 ,1.46 ,0.89 ,0.11 ,,21.8 ,27.56 ,""
2014/9/29 17:00,-1453 ,-1664 ,DS,DS,35.8 ,31.6 ,34.0 ,33.0 ,0.21 ,32.1 ,34.3 ,26.7 ,34.1 ,33.6 ,34.3 ,31.8 ,33.6 ,32.9 ,34.1 ,34.4 ,33.4 ,29.6 ,32.6 ,180.2 ,24.7 ,24.9 ,22.0 ,4.54 ,501 ,-,16.72 ,-,0.45 ,19.8 ,0.07 ,0.03 ,11.00 ,0.89 ,0.11 ,,22.1 ,27.50 ,""
2014/9/29 23:00,-1469 ,-1666 ,DS,DS,35.8 ,31.6 ,34.0 ,33.0 ,0.21 ,32.1 ,34.3 ,26.7 ,34.1 ,33.6 ,34.3 ,31.9 ,33.6 ,32.8 ,34.1 ,34.5 ,33.4 ,29.5 ,32.6 ,180.2 ,24.7 ,24.9 ,22.2 ,4.57 ,501 ,-,16.72 ,-,0.45 ,19.1 ,0.07 ,0.03 ,6.85 ,0.89 ,0.11 ,,22.1 ,27.49 ,""
2014/9/30 5:00,-1482 ,-1671 ,DS,DS,35.8 ,31.6 ,34.0 ,33.0 ,0.21 ,32.1 ,34.3 ,26.6 ,34.1 ,33.5 ,34.3 ,31.8 ,33.6 ,32.8 ,34.1 ,34.5 ,33.4 ,29.5 ,32.6 ,180.3 ,24.7 ,24.9 ,22.2 ,4.51 ,501 ,-,16.72 ,-,0.45 ,18.8 ,0.07 ,0.03 ,9.50 ,0.89 ,0.11 ,,22.2 ,27.39 ,""
2014/9/30 11:00,-1491 ,-1666 ,DS,DS,35.8 ,31.6 ,34.0 ,33.0 ,0.21 ,32.1 ,34.3 ,26.6 ,34.1 ,33.5 ,34.3 ,31.8 ,33.6 ,32.8 ,34.1 ,34.4 ,33.3 ,29.4 ,32.6 ,180.3 ,24.7 ,24.9 ,22.4 ,4.51 ,501 ,-,16.72 ,-,0.45 ,18.8 ,0.06 ,0.03 ,1.46 ,0.89 ,0.11 ,,22.5 ,27.21 ,""
2014/9/30 17:00,-1512 ,-1679 ,DS,DS,35.8 ,31.6 ,34.0 ,33.0 ,0.20 ,32.0 ,34.2 ,26.6 ,34.1 ,33.5 ,34.3 ,31.8 ,33.6 ,32.8 ,34.1 ,34.4 ,33.4 ,29.3 ,32.6 ,180.4 ,24.7 ,24.9 ,22.4 ,4.57 ,500 ,-,16.70 ,-,0.45 ,18.8 ,0.07 ,0.04 ,1.46 ,0.89 ,0.11 ,,22.7 ,26.77 ,""
2014/9/30 23:00,-1536 ,-1691 ,DS,DS,35.8 ,31.6 ,34.0 ,33.0 ,0.21 ,32.0 ,34.2 ,26.6 ,34.1 ,33.5 ,34.2 ,31.8 ,33.6 ,32.8 ,34.1 ,34.4 ,33.4 ,29.2 ,32.5 ,180.6 ,24.7 ,24.9 ,22.4 ,4.41 ,500 ,-,16.70 ,-,0.45 ,18.8 ,0.07 ,0.05 ,1.46 ,0.89 ,0.11 ,,22.7 ,26.57 ,""
2014/10/1 5:00,-1564 ,-1705 ,DS,DS,35.7 ,31.6 ,34.0 ,33.0 ,0.21 ,32.1 ,34.2 ,26.6 ,34.1 ,33.5 ,34.2 ,31.9 ,33.6 ,32.8 ,34.1 ,34.4 ,33.4 ,29.0 ,32.5 ,180.7 ,24.7 ,24.9 ,22.3 ,4.51 ,500 ,-,16.70 ,-,0.45 ,18.6 ,0.07 ,0.05 ,1.46 ,0.89 ,0.11 ,,22.6 ,26.20 ,""
2014/10/1 11:00,-1583 ,-1713 ,DS,DS,35.8 ,31.6 ,34.0 ,33.0 ,0.21 ,32.1 ,34.3 ,26.6 ,34.1 ,33.4 ,34.2 ,31.8 ,33.6 ,32.8 ,34.1 ,34.4 ,33.4 ,28.8 ,32.5 ,180.9 ,24.7 ,24.9 ,22.2 ,4.41 ,500 ,-,16.70 ,-,0.45 ,18.6 ,0.07 ,0.05 ,1.46 ,0.89 ,0.11 ,,22.4 ,25.69 ,""
2014/10/1 17:00,-1574 ,-1705 ,DS,DS,35.8 ,31.6 ,34.0 ,32.9 ,0.21 ,32.1 ,34.2 ,26.6 ,34.1 ,33.4 ,34.2 ,31.8 ,33.6 ,32.8 ,34.1 ,34.4 ,33.4 ,28.9 ,32.5 ,180.7 ,24.7 ,24.9 ,22.2 ,4.41 ,500 ,-,16.70 ,-,0.45 ,18.7 ,0.07 ,0.04 ,1.46 ,0.89 ,0.11 ,,22.2 ,25.18 ,""
2014/10/1 23:00,-1574 ,-1702 ,DS,DS,35.8 ,31.6 ,34.0 ,33.0 ,0.20 ,32.1 ,34.2 ,26.6 ,34.1 ,33.5 ,34.2 ,31.8 ,33.6 ,32.7 ,34.0 ,34.4 ,33.4 ,28.8 ,32.5 ,180.7 ,24.7 ,24.9 ,22.0 ,4.46 ,500 ,-,16.70 ,-,0.45 ,19.3 ,0.07 ,0.04 ,1.46 ,0.89 ,0.11 ,,22.1 ,24.76 ,""
2014/10/2 5:00,-1564 ,-1692 ,DS,DS,35.8 ,31.6 ,33.9 ,33.0 ,0.20 ,32.0 ,34.2 ,26.6 ,34.1 ,33.4 ,34.2 ,31.8 ,33.6 ,32.7 ,34.2 ,34.3 ,33.3 ,29.0 ,32.5 ,180.6 ,24.7 ,24.9 ,21.8 ,4.41 ,500 ,-,16.70 ,-,0.45 ,18.9 ,0.07 ,0.04 ,1.46 ,0.89 ,0.11 ,,21.9 ,24.26 ,""
2014/10/2 11:00,-1555 ,-1694 ,DS,DS,35.7 ,31.4 ,33.9 ,32.9 ,0.20 ,32.0 ,34.2 ,26.5 ,34.1 ,33.4 ,34.2 ,31.8 ,33.5 ,32.6 ,34.0 ,34.3 ,33.2 ,29.3 ,32.5 ,180.6 ,24.7 ,25.0 ,21.9 ,4.38 ,500 ,-,16.70 ,-,0.45 ,19.2 ,0.07 ,0.04 ,1.46 ,0.89 ,0.11 ,,21.7 ,23.85 ,""
2014/10/2 17:00,-1528 ,-1673 ,DS,DS,35.7 ,31.5 ,33.9 ,32.9 ,0.20 ,32.0 ,34.2 ,26.6 ,34.1 ,33.4 ,34.1 ,32.3 ,33.5 ,32.6 ,34.0 ,34.3 ,33.2 ,29.6 ,32.5 ,180.4 ,24.7 ,24.9 ,22.0 ,4.46 ,500 ,-,16.70 ,-,0.45 ,18.9 ,0.07 ,0.04 ,1.46 ,0.89 ,0.11 ,,21.8 ,23.66 ,""
2014/10/2 23:00,-1484 ,-1664 ,DS,DS,35.7 ,31.5 ,33.9 ,33.0 ,0.20 ,32.0 ,34.2 ,26.6 ,34.0 ,33.4 ,34.1 ,31.7 ,33.5 ,32.6 ,34.0 ,34.3 ,33.2 ,29.6 ,32.5 ,180.1 ,24.7 ,24.9 ,22.2 ,4.41 ,500 ,-,16.70 ,-,0.45 ,18.8 ,0.06 ,0.04 ,1.46 ,0.89 ,0.11 ,,21.8 ,23.50 ,""
2014/10/3 5:00,-1458 ,-1658 ,DS,DS,35.6 ,31.5 ,33.9 ,33.0 ,0.21 ,31.9 ,34.1 ,26.7 ,34.0 ,33.4 ,34.1 ,31.7 ,33.5 ,32.7 ,34.0 ,34.3 ,33.2 ,29.6 ,32.5 ,180.0 ,24.7 ,24.9 ,22.4 ,4.38 ,500 ,-,16.70 ,-,0.45 ,19.0 ,0.06 ,0.04 ,1.46 ,0.89 ,0.11 ,,21.9 ,23.45 ,""
2014/10/3 11:00,-1452 ,-1653 ,DS,DS,35.6 ,31.5 ,33.9 ,33.0 ,0.21 ,31.9 ,34.1 ,26.7 ,34.0 ,33.4 ,34.1 ,31.7 ,33.5 ,32.7 ,33.9 ,34.3 ,33.2 ,29.6 ,32.4 ,179.9 ,24.7 ,25.0 ,22.8 ,4.38 ,500 ,-,16.70 ,-,0.45 ,19.2 ,0.06 ,0.04 ,1.46 ,0.89 ,0.11 ,,22.1 ,23.32 ,""
2014/10/3 17:00,-1461 ,-1665 ,DS,DS,35.5 ,31.5 ,33.8 ,32.9 ,0.20 ,31.8 ,34.1 ,26.8 ,33.9 ,33.4 ,34.0 ,31.7 ,33.4 ,32.6 ,34.0 ,34.3 ,33.1 ,29.7 ,32.4 ,180.0 ,24.7 ,24.9 ,23.2 ,4.36 ,500 ,-,16.70 ,-,0.45 ,18.5 ,0.06 ,0.03 ,1.46 ,0.89 ,0.11 ,,22.3 ,23.46 ,""
2014/10/3 23:00,-1476 ,-1664 ,DS,DS,35.5 ,31.6 ,33.8 ,32.9 ,0.21 ,31.9 ,34.1 ,26.7 ,33.9 ,33.4 ,34.1 ,31.7 ,33.4 ,32.5 ,33.9 ,34.2 ,33.2 ,29.6 ,32.5 ,180.0 ,24.8 ,25.0 ,23.5 ,4.41 ,500 ,-,16.70 ,-,0.45 ,19.0 ,0.06 ,0.03 ,1.46 ,0.89 ,0.11 ,,22.6 ,23.58 ,""
2014/10/4 5:00,-1493 ,-1670 ,DS,DS,35.4 ,31.5 ,33.8 ,32.9 ,0.20 ,31.9 ,34.1 ,26.7 ,33.9 ,33.3 ,34.0 ,31.7 ,33.4 ,32.6 ,33.9 ,34.2 ,33.2 ,29.5 ,32.5 ,180.1 ,24.8 ,25.0 ,23.6 ,4.38 ,500 ,-,16.70 ,-,0.45 ,19.1 ,0.06 ,0.04 ,1.46 ,0.89 ,0.11 ,,22.6 ,23.46 ,""
2014/10/4 11:00,-1529 ,-1676 ,DS,DS,35.6 ,31.5 ,33.8 ,32.9 ,0.20 ,31.9 ,34.1 ,26.7 ,34.0 ,33.3 ,34.1 ,31.8 ,33.5 ,32.9 ,33.9 ,34.2 ,33.2 ,29.3 ,32.5 ,180.4 ,24.7 ,25.0 ,23.7 ,4.38 ,500 ,-,16.70 ,-,0.45 ,19.3 ,0.06 ,0.04 ,1.45 ,0.89 ,0.11 ,,22.7 ,23.34 ,""
2014/10/4 17:00,-1561 ,-1685 ,DS,DS,35.5 ,31.5 ,33.8 ,32.9 ,0.20 ,31.9 ,34.0 ,26.8 ,33.9 ,33.3 ,34.1 ,31.8 ,33.4 ,32.7 ,33.9 ,34.2 ,33.2 ,29.1 ,32.4 ,180.5 ,24.8 ,25.0 ,23.7 ,4.38 ,500 ,-,16.70 ,-,0.45 ,19.1 ,0.07 ,0.04 ,1.45 ,0.89 ,0.11 ,,22.9 ,62.36 ,""
2014/10/4 23:00,-1617 ,-1716 ,DS,DS,35.6 ,31.5 ,33.8 ,32.9 ,0.20 ,32.0 ,34.1 ,26.6 ,34.0 ,33.3 ,34.0 ,31.8 ,33.5 ,32.7 ,33.9 ,34.2 ,33.2 ,28.7 ,32.5 ,180.9 ,24.7 ,25.0 ,23.6 ,4.30 ,500 ,-,16.70 ,-,0.45 ,18.9 ,0.07 ,0.04 ,1.45 ,0.89 ,0.11 ,,22.8 ,62.03 ,""
2014/10/5 5:00,-1649 ,-1737 ,DS,DS,35.6 ,31.5 ,33.8 ,33.0 ,0.21 ,32.1 ,34.1 ,26.5 ,34.0 ,33.3 ,34.0 ,31.8 ,33.4 ,32.6 ,33.9 ,34.2 ,33.2 ,28.5 ,32.4 ,181.1 ,24.8 ,25.0 ,23.3 ,4.28 ,500 ,-,16.70 ,-,0.45 ,18.7 ,0.07 ,0.05 ,1.46 ,0.89 ,0.11 ,,22.5 ,61.47 ,""
2014/10/5 11:00,-1658 ,-1735 ,DS,DS,35.6 ,31.5 ,33.8 ,32.9 ,0.20 ,32.0 ,34.1 ,26.4 ,34.0 ,33.3 ,34.0 ,31.8 ,33.4 ,32.6 ,33.9 ,34.2 ,33.2 ,28.4 ,32.5 ,181.1 ,24.8 ,25.0 ,22.8 ,4.17 ,500 ,-,16.70 ,-,0.45 ,19.1 ,0.07 ,0.05 ,1.45 ,0.89 ,0.11 ,,22.0 ,60.84 ,""
2014/10/5 17:00,-1633 ,-1711 ,DS,DS,35.6 ,31.5 ,33.8 ,32.9 ,0.20 ,32.0 ,34.1 ,26.4 ,34.0 ,33.3 ,34.0 ,31.8 ,33.4 ,32.6 ,33.9 ,34.2 ,33.2 ,28.5 ,32.5 ,180.9 ,24.8 ,25.0 ,22.2 ,4.35 ,500 ,-,16.70 ,-,0.45 ,19.2 ,0.07 ,0.05 ,1.45 ,0.89 ,0.11 ,,21.7 ,60.25 ,""
2014/10/5 23:00,-1603 ,-1686 ,DS,DS,35.6 ,31.4 ,33.8 ,32.9 ,0.20 ,31.9 ,34.0 ,26.4 ,34.0 ,33.3 ,34.0 ,31.7 ,33.4 ,32.5 ,34.0 ,34.2 ,33.2 ,28.5 ,32.5 ,180.6 ,24.8 ,25.0 ,21.6 ,4.98 ,500 ,-,16.70 ,-,0.45 ,18.8 ,0.07 ,0.04 ,1.46 ,0.89 ,0.11 ,,21.3 ,59.53 ,""
2014/10/6 5:00,-1519 ,-1663 ,DS,DS,35.6 ,31.4 ,33.8 ,32.8 ,0.19 ,31.9 ,34.0 ,26.3 ,33.9 ,33.3 ,34.0 ,31.7 ,33.3 ,32.5 ,33.9 ,34.2 ,33.2 ,28.5 ,32.4 ,180.1 ,24.8 ,25.0 ,21.3 ,5.37 ,500 ,-,16.70 ,-,0.45 ,19.1 ,0.07 ,0.04 ,1.46 ,0.89 ,0.11 ,,20.9 ,58.81 ,""
2014/10/6 11:00,-1347 ,-1643 ,DS,DS,35.5 ,31.2 ,33.7 ,32.7 ,0.22 ,31.6 ,34.0 ,26.4 ,33.9 ,33.3 ,34.0 ,31.7 ,33.3 ,32.3 ,33.8 ,34.1 ,33.2 ,28.0 ,32.0 ,179.0 ,24.8 ,25.0 ,21.2 ,5.04 ,501 ,-,16.72 ,-,0.45 ,18.9 ,0.05 ,0.03 ,1.46 ,0.89 ,0.11 ,,20.7 ,61.50 ,""
2014/10/6 17:00,-1456 ,-1732 ,DS,DS,35.3 ,30.9 ,33.6 ,32.4 ,0.19 ,31.2 ,33.9 ,26.3 ,33.8 ,33.1 ,33.9 ,31.6 ,33.2 ,32.2 ,33.7 ,34.0 ,33.1 ,26.0 ,31.6 ,179.5 ,24.8 ,25.0 ,21.3 ,2.95 ,501 ,-,16.72 ,-,0.45 ,19.4 ,0.08 ,0.04 ,1.45 ,0.89 ,0.11 ,,20.7 ,22.72 ,""
2014/10/6 23:00,-1570 ,-1817 ,DS,DS,35.2 ,30.8 ,33.5 ,32.2 ,0.21 ,31.2 ,33.8 ,26.2 ,33.8 ,32.9 ,33.8 ,31.5 ,33.1 ,31.9 ,33.7 ,34.0 ,33.2 ,24.4 ,31.5 ,180.2 ,24.8 ,25.0 ,21.4 ,2.95 ,501 ,-,16.72 ,-,0.45 ,18.8 ,0.09 ,0.05 ,1.45 ,0.89 ,0.11 ,,20.7 ,22.36 ,""
2014/10/7 5:00,-1639 ,-1867 ,DS,DS,35.2 ,30.8 ,33.5 ,32.2 ,0.20 ,31.2 ,33.8 ,26.1 ,33.8 ,32.9 ,33.8 ,31.4 ,33.1 ,31.9 ,33.6 ,33.9 ,33.4 ,22.9 ,31.6 ,180.6 ,24.8 ,25.0 ,21.3 ,2.95 ,501 ,-,16.72 ,-,0.45 ,18.9 ,0.09 ,0.05 ,1.46 ,0.89 ,0.11 ,,20.4 ,21.79 ,""
2014/10/7 11:00,-1679 ,-1893 ,DS,DS,35.1 ,30.8 ,33.5 ,32.2 ,0.20 ,31.3 ,33.8 ,25.9 ,33.8 ,32.8 ,33.7 ,31.4 ,33.1 ,31.9 ,33.7 ,33.9 ,33.5 ,21.7 ,31.5 ,180.9 ,24.7 ,24.9 ,21.4 ,2.93 ,501 ,-,16.72 ,-,0.45 ,19.1 ,0.09 ,0.05 ,1.46 ,0.89 ,0.11 ,,20.4 ,21.26 ,""
2014/10/7 17:00,-1688 ,-1899 ,DS,DS,35.0 ,30.8 ,33.5 ,32.2 ,0.20 ,31.3 ,33.7 ,25.8 ,33.8 ,32.8 ,33.7 ,31.4 ,33.0 ,31.9 ,33.6 ,33.9 ,33.6 ,20.7 ,31.5 ,181.0 ,24.7 ,24.9 ,21.2 ,2.85 ,517 ,-,16.94 ,-,0.45 ,19.2 ,0.09 ,0.05 ,1.45 ,0.89 ,0.11 ,,20.4 ,60.27 ,""
2014/10/7 23:00,-1716 ,-1917 ,DS,DS,35.0 ,30.8 ,33.5 ,32.1 ,0.20 ,31.3 ,33.7 ,25.7 ,33.8 ,32.8 ,33.7 ,31.3 ,33.0 ,31.8 ,33.6 ,33.9 ,33.5 ,20.4 ,31.5 ,181.2 ,24.7 ,24.9 ,20.9 ,2.85 ,517 ,-,16.94 ,-,0.46 ,19.1 ,0.09 ,0.05 ,1.46 ,0.89 ,0.11 ,,20.2 ,59.84 ,""
2014/10/8 5:00,-1730 ,-1924 ,DS,DS,35.0 ,30.7 ,33.4 ,32.0 ,0.19 ,31.3 ,33.6 ,25.5 ,33.7 ,32.7 ,33.8 ,31.4 ,32.9 ,31.8 ,33.6 ,33.8 ,33.4 ,20.9 ,31.5 ,181.2 ,24.7 ,24.9 ,20.6 ,2.77 ,517 ,-,16.94 ,-,0.46 ,19.1 ,0.09 ,0.05 ,1.46 ,0.89 ,0.11 ,,20.0 ,59.15 ,""
2014/10/8 11:00,-1737 ,-1936 ,DS,DS,35.0 ,30.6 ,33.4 ,32.0 ,0.20 ,31.2 ,33.6 ,25.4 ,33.6 ,32.7 ,33.7 ,31.3 ,32.9 ,31.6 ,33.5 ,33.8 ,33.2 ,23.0 ,31.5 ,181.3 ,24.7 ,24.9 ,20.7 ,2.69 ,517 ,-,16.94 ,-,0.46 ,19.1 ,0.09 ,0.05 ,1.45 ,0.89 ,0.11 ,,19.8 ,58.63 ,""
