,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,"note"
2014/10/8 17:00,-1726 ,-1923 ,DS,DS,35.0 ,30.7 ,33.3 ,32.0 ,0.20 ,31.2 ,33.6 ,25.5 ,33.6 ,32.7 ,33.7 ,31.4 ,32.8 ,31.7 ,33.4 ,33.7 ,33.1 ,24.2 ,31.5 ,181.2 ,24.7 ,24.9 ,20.1 ,2.69 ,517 ,-,16.94 ,-,0.46 ,18.9 ,0.09 ,0.05 ,1.46 ,0.89 ,0.11 ,,19.8 ,58.34 ,""
2014/10/8 23:00,-1741 ,-1932 ,DS,DS,35.0 ,30.7 ,33.3 ,32.0 ,0.20 ,31.2 ,33.6 ,25.3 ,33.5 ,32.7 ,33.6 ,31.1 ,32.8 ,31.6 ,33.4 ,33.7 ,33.1 ,24.7 ,31.5 ,181.3 ,24.7 ,24.9 ,19.9 ,2.67 ,517 ,-,16.94 ,-,0.46 ,19.1 ,0.09 ,0.05 ,1.46 ,0.89 ,0.11 ,,19.7 ,57.80 ,""
2014/10/9 5:00,-1743 ,-1931 ,DS,DS,35.0 ,30.6 ,33.3 ,31.9 ,0.20 ,31.2 ,33.5 ,25.3 ,33.5 ,32.7 ,33.6 ,31.0 ,32.8 ,31.6 ,33.4 ,33.8 ,32.9 ,25.3 ,31.6 ,181.3 ,24.7 ,24.9 ,19.8 ,2.59 ,517 ,-,16.94 ,-,0.46 ,19.0 ,0.09 ,0.05 ,1.46 ,0.89 ,0.11 ,,19.5 ,57.29 ,""
2014/10/9 11:00,-1744 ,-1932 ,DS,DS,35.0 ,30.6 ,33.3 ,31.9 ,0.20 ,31.1 ,33.5 ,25.3 ,33.4 ,32.6 ,33.6 ,31.0 ,32.7 ,31.6 ,33.3 ,33.6 ,32.8 ,25.8 ,31.6 ,181.3 ,24.7 ,24.9 ,19.9 ,2.56 ,517 ,-,16.94 ,-,0.46 ,19.1 ,0.09 ,0.05 ,1.45 ,0.89 ,0.11 ,,19.4 ,58.10 ,""
2014/10/9 17:00,-1713 ,-1903 ,DS,DS,35.0 ,30.5 ,33.2 ,31.9 ,0.19 ,31.1 ,33.4 ,25.3 ,33.3 ,32.6 ,33.5 ,31.0 ,32.7 ,31.8 ,33.3 ,33.6 ,32.7 ,26.4 ,31.6 ,181.2 ,24.7 ,24.9 ,20.0 ,2.54 ,517 ,-,16.94 ,-,0.46 ,18.7 ,0.08 ,0.04 ,1.45 ,0.89 ,0.11 ,,19.8 ,20.03 ,""
2014/10/9 23:00,-1703 ,-1895 ,DS,DS,34.9 ,30.5 ,33.2 ,31.9 ,0.20 ,31.0 ,33.4 ,25.3 ,33.3 ,32.6 ,33.5 ,31.0 ,32.7 ,31.6 ,33.2 ,33.6 ,32.7 ,26.5 ,31.5 ,181.1 ,24.7 ,24.9 ,20.2 ,2.59 ,517 ,-,16.94 ,-,0.46 ,18.7 ,0.08 ,0.04 ,1.45 ,0.89 ,0.11 ,,19.8 ,30.43 ,""
2014/10/10 5:00,-1688 ,-1882 ,DS,DS,34.9 ,30.5 ,33.1 ,31.9 ,0.20 ,31.0 ,33.3 ,25.3 ,33.3 ,32.6 ,33.5 ,31.0 ,32.6 ,31.6 ,33.2 ,33.5 ,32.7 ,26.7 ,31.5 ,181.1 ,24.7 ,24.9 ,20.3 ,2.56 ,517 ,-,16.94 ,-,0.46 ,18.7 ,0.08 ,0.04 ,1.46 ,0.89 ,0.11 ,,20.0 ,30.22 ,""
2014/10/10 11:00,-1679 ,-1874 ,DS,DS,34.8 ,30.5 ,33.1 ,31.9 ,0.20 ,31.0 ,33.3 ,25.3 ,33.2 ,32.6 ,33.4 ,31.0 ,32.6 ,31.6 ,33.1 ,33.5 ,32.6 ,27.1 ,31.5 ,181.1 ,24.7 ,24.9 ,20.6 ,2.54 ,517 ,-,16.94 ,-,0.46 ,18.8 ,0.08 ,0.04 ,1.45 ,0.89 ,0.11 ,,20.4 ,30.45 ,""
2014/10/10 17:00,-1671 ,-1868 ,DS,DS,34.7 ,30.5 ,33.1 ,31.9 ,0.20 ,30.9 ,33.2 ,25.3 ,33.1 ,32.5 ,33.4 ,30.9 ,32.6 ,31.6 ,33.1 ,33.4 ,32.5 ,27.2 ,31.4 ,181.1 ,24.7 ,24.9 ,21.0 ,2.49 ,517 ,-,16.94 ,-,0.46 ,19.1 ,0.08 ,0.04 ,1.46 ,0.88 ,0.11 ,,-,65.86 ,""
2014/10/10 23:00,-1707 ,-1895 ,DS,DS,34.7 ,30.5 ,33.1 ,31.8 ,0.19 ,30.9 ,33.2 ,25.3 ,33.1 ,32.5 ,33.4 ,30.9 ,32.5 ,31.6 ,33.1 ,33.4 ,32.5 ,27.1 ,31.4 ,181.3 ,24.7 ,24.9 ,21.2 ,2.51 ,517 ,-,16.94 ,-,0.46 ,19.1 ,0.08 ,0.04 ,1.46 ,0.88 ,0.11 ,,20.7 ,30.88 ,""
2014/10/11 5:00,-1728 ,-1906 ,DS,DS,34.8 ,30.5 ,33.1 ,31.8 ,0.19 ,30.9 ,33.2 ,25.1 ,33.1 ,32.5 ,33.3 ,30.9 ,32.5 ,31.5 ,33.1 ,33.4 ,32.5 ,27.1 ,31.5 ,181.3 ,24.7 ,24.9 ,21.0 ,2.43 ,517 ,-,16.94 ,-,0.46 ,19.2 ,0.08 ,0.04 ,1.46 ,0.88 ,0.11 ,,20.4 ,30.24 ,""
2014/10/11 11:00,-1740 ,-1921 ,DS,DS,34.7 ,30.3 ,33.0 ,31.7 ,0.20 ,30.8 ,33.2 ,24.9 ,33.1 ,32.4 ,33.3 ,30.9 ,32.5 ,31.4 ,33.1 ,33.3 ,32.4 ,26.8 ,31.2 ,181.4 ,24.7 ,24.9 ,21.0 ,2.36 ,517 ,-,16.94 ,-,0.46 ,18.6 ,0.08 ,0.04 ,1.46 ,0.88 ,0.11 ,,20.2 ,29.63 ,""
2014/10/11 17:00,-1745 ,-1919 ,DS,DS,34.7 ,30.3 ,32.9 ,31.7 ,0.20 ,30.9 ,33.1 ,25.0 ,33.1 ,32.4 ,33.3 ,30.8 ,32.5 ,31.4 ,33.1 ,33.6 ,32.4 ,27.1 ,31.2 ,181.5 ,24.7 ,24.9 ,20.7 ,2.30 ,480 ,-,16.42 ,-,0.43 ,18.7 ,0.08 ,0.04 ,1.46 ,0.88 ,0.11 ,,20.3 ,29.36 ,""
2014/10/11 23:00,-1774 ,-1939 ,DS,DS,34.6 ,30.3 ,32.9 ,31.7 ,0.20 ,30.8 ,33.1 ,24.9 ,33.0 ,32.4 ,33.2 ,30.8 ,32.4 ,31.4 ,33.0 ,33.3 ,32.5 ,26.5 ,31.2 ,181.6 ,24.7 ,24.9 ,20.2 ,2.30 ,480 ,-,16.42 ,-,0.43 ,19.9 ,0.08 ,0.04 ,1.46 ,0.88 ,0.11 ,,20.1 ,28.97 ,""
2014/10/12 5:00,-1780 ,-1940 ,DS,DS,34.6 ,30.3 ,32.9 ,31.7 ,0.20 ,30.8 ,33.1 ,24.9 ,33.0 ,32.3 ,33.2 ,30.8 ,32.4 ,31.4 ,33.0 ,33.3 ,32.4 ,26.2 ,31.2 ,181.7 ,24.7 ,24.9 ,20.0 ,2.25 ,480 ,-,16.42 ,-,0.43 ,18.9 ,0.08 ,0.04 ,1.45 ,0.88 ,0.11 ,,19.9 ,28.49 ,""
2014/10/12 11:00,-1771 ,-1926 ,DS,DS,34.6 ,30.3 ,32.9 ,31.6 ,0.20 ,30.8 ,33.1 ,24.8 ,32.9 ,32.3 ,33.2 ,30.8 ,32.4 ,31.4 ,32.9 ,33.3 ,32.5 ,26.0 ,31.2 ,181.6 ,24.7 ,24.9 ,20.1 ,2.20 ,480 ,-,16.42 ,-,0.43 ,19.1 ,0.08 ,0.04 ,1.46 ,0.88 ,0.11 ,,19.9 ,27.98 ,""
2014/10/12 17:00,-1733 ,-1894 ,DS,DS,34.6 ,30.3 ,32.9 ,31.6 ,0.20 ,30.8 ,33.0 ,24.8 ,32.9 ,32.3 ,33.1 ,30.7 ,32.3 ,32.2 ,32.9 ,33.2 ,32.4 ,26.2 ,31.1 ,181.5 ,24.7 ,24.9 ,19.7 ,2.07 ,480 ,-,16.42 ,-,0.43 ,19.0 ,0.08 ,0.04 ,1.45 ,0.88 ,0.11 ,,19.9 ,27.68 ,""
2014/10/12 23:00,-1717 ,-1881 ,DS,DS,34.6 ,30.2 ,32.8 ,31.6 ,0.20 ,30.8 ,33.0 ,24.8 ,32.9 ,32.3 ,33.1 ,30.7 ,32.3 ,31.3 ,32.9 ,33.2 ,32.4 ,26.1 ,31.1 ,181.3 ,24.7 ,24.9 ,19.5 ,2.10 ,480 ,-,16.42 ,-,0.43 ,18.7 ,0.08 ,0.04 ,1.45 ,0.88 ,0.11 ,,19.7 ,27.17 ,""
2014/10/13 5:00,-1693 ,-1856 ,DS,DS,34.6 ,30.2 ,32.8 ,31.6 ,0.20 ,30.7 ,33.0 ,24.7 ,32.9 ,32.3 ,33.1 ,30.7 ,32.3 ,31.4 ,32.9 ,33.2 ,32.4 ,26.2 ,31.1 ,181.1 ,24.7 ,24.9 ,19.4 ,2.07 ,480 ,-,16.42 ,-,0.43 ,19.3 ,0.08 ,0.04 ,1.46 ,0.88 ,0.11 ,,19.4 ,26.63 ,""
2014/10/13 11:00,-1652 ,-1824 ,DS,DS,34.5 ,30.2 ,32.8 ,31.5 ,0.21 ,30.6 ,32.9 ,24.7 ,32.8 ,32.2 ,33.1 ,30.6 ,32.2 ,31.3 ,32.8 ,33.1 ,32.4 ,26.2 ,31.0 ,180.9 ,24.7 ,24.9 ,19.4 ,2.04 ,480 ,-,16.42 ,-,0.43 ,19.1 ,0.07 ,0.03 ,1.45 ,0.88 ,0.11 ,,19.3 ,26.22 ,""
2014/10/13 17:00,-1602 ,-1780 ,DS,DS,34.5 ,30.2 ,32.8 ,31.5 ,0.20 ,30.6 ,32.9 ,24.8 ,32.8 ,32.2 ,33.0 ,30.7 ,32.2 ,31.4 ,32.8 ,33.1 ,32.3 ,26.8 ,31.1 ,180.6 ,24.7 ,24.9 ,19.4 ,2.07 ,480 ,-,16.42 ,-,0.43 ,18.8 ,0.06 ,0.03 ,1.45 ,0.88 ,0.11 ,,19.4 ,64.36 ,""
2014/10/13 23:00,-1514 ,-1703 ,DS,DS,34.4 ,30.1 ,32.6 ,31.5 ,0.20 ,30.5 ,32.8 ,24.7 ,32.7 ,32.2 ,33.0 ,30.6 ,32.2 ,31.3 ,32.8 ,33.1 ,32.3 ,27.1 ,31.0 ,180.0 ,24.7 ,24.9 ,19.5 ,2.56 ,480 ,-,16.42 ,-,0.44 ,18.8 ,0.06 ,0.03 ,1.45 ,0.88 ,0.11 ,,19.4 ,64.23 ,""
2014/10/14 5:00,-1321 ,-1642 ,DS,DS,34.4 ,30.1 ,32.7 ,31.4 ,0.20 ,30.5 ,32.8 ,25.0 ,32.7 ,32.2 ,32.9 ,30.6 ,32.1 ,31.1 ,32.7 ,33.0 ,32.2 ,26.9 ,30.8 ,178.7 ,24.7 ,24.9 ,20.0 ,4.92 ,480 ,-,16.42 ,-,0.44 ,19.0 ,0.04 ,0.02 ,1.45 ,0.88 ,0.11 ,,19.8 ,64.34 ,""
2014/10/14 11:00,-1472 ,-1711 ,DS,DS,34.2 ,29.8 ,32.6 ,31.2 ,0.20 ,30.1 ,32.8 ,25.0 ,32.7 ,32.1 ,32.9 ,30.6 ,32.0 ,30.9 ,32.6 ,32.9 ,32.3 ,24.3 ,30.5 ,179.5 ,24.7 ,24.9 ,20.5 ,4.22 ,480 ,-,16.42 ,-,0.44 ,19.0 ,0.06 ,0.03 ,1.45 ,0.88 ,0.11 ,,20.0 ,64.45 ,""
2014/10/14 17:00,-1579 ,-1796 ,DS,DS,34.1 ,29.8 ,32.5 ,31.1 ,0.20 ,30.1 ,32.7 ,24.9 ,32.6 ,32.0 ,32.9 ,30.5 ,32.0 ,30.8 ,32.6 ,32.9 ,32.4 ,22.4 ,30.4 ,180.1 ,24.7 ,24.9 ,20.7 ,4.22 ,480 ,-,16.42 ,-,0.43 ,19.4 ,0.06 ,0.05 ,1.45 ,0.88 ,0.11 ,,20.3 ,64.39 ,""
2014/10/14 23:00,-1659 ,-1859 ,DS,DS,34.2 ,29.7 ,32.5 ,31.0 ,0.20 ,30.1 ,32.7 ,24.8 ,32.6 ,31.9 ,32.8 ,30.5 ,32.0 ,30.8 ,32.6 ,33.0 ,32.4 ,21.3 ,30.3 ,180.5 ,24.7 ,24.9 ,20.6 ,4.09 ,480 ,-,16.42 ,-,0.43 ,19.2 ,0.07 ,0.05 ,1.45 ,0.88 ,0.11 ,,20.1 ,64.00 ,""
2014/10/15 5:00,-1718 ,-1901 ,DS,DS,34.1 ,29.7 ,32.5 ,30.9 ,0.20 ,30.2 ,32.7 ,24.6 ,32.6 ,31.8 ,32.8 ,30.4 ,31.9 ,30.7 ,32.6 ,33.0 ,32.5 ,20.6 ,30.3 ,180.9 ,24.7 ,24.9 ,20.3 ,4.09 ,480 ,-,16.42 ,-,0.43 ,19.1 ,0.07 ,0.05 ,1.45 ,0.88 ,0.11 ,,19.8 ,63.45 ,""
2014/10/15 11:00,-1751 ,-1927 ,DS,DS,34.1 ,29.7 ,32.4 ,30.9 ,0.20 ,30.2 ,32.6 ,24.5 ,32.6 ,31.8 ,32.7 ,30.3 ,31.9 ,30.7 ,32.6 ,32.8 ,32.6 ,20.0 ,30.3 ,181.1 ,24.7 ,24.9 ,20.2 ,3.99 ,480 ,-,16.42 ,-,0.43 ,19.8 ,0.07 ,0.06 ,1.45 ,0.88 ,0.11 ,,19.7 ,65.36 ,""
2014/10/15 17:00,-1760 ,-1932 ,DS,DS,34.1 ,29.7 ,32.4 ,30.9 ,0.20 ,30.2 ,32.6 ,24.4 ,32.6 ,31.7 ,32.7 ,30.3 ,31.8 ,30.7 ,32.5 ,32.8 ,32.6 ,19.8 ,30.3 ,181.1 ,24.7 ,24.9 ,19.5 ,3.99 ,480 ,-,16.42 ,-,0.43 ,19.2 ,0.07 ,0.05 ,1.45 ,0.88 ,0.11 ,,19.3 ,26.12 ,""
2014/10/15 23:00,-1769 ,-1937 ,DS,DS,34.2 ,29.6 ,32.4 ,30.8 ,0.20 ,30.3 ,32.6 ,24.4 ,32.5 ,31.7 ,32.7 ,30.2 ,31.8 ,30.7 ,32.5 ,32.8 ,32.5 ,20.0 ,30.3 ,181.2 ,24.6 ,24.9 ,19.1 ,3.96 ,480 ,-,16.42 ,-,0.43 ,18.7 ,0.07 ,0.05 ,1.45 ,0.88 ,0.11 ,,19.1 ,25.58 ,""
2014/10/16 5:00,-1758 ,-1930 ,DS,DS,34.1 ,29.6 ,32.3 ,30.8 ,0.20 ,30.2 ,32.5 ,24.3 ,32.5 ,31.7 ,32.6 ,30.2 ,31.7 ,30.8 ,32.5 ,32.7 ,32.4 ,20.4 ,30.3 ,181.1 ,24.7 ,24.9 ,18.9 ,3.86 ,480 ,-,16.42 ,-,0.43 ,19.4 ,0.07 ,0.05 ,1.45 ,0.88 ,0.11 ,,18.9 ,24.95 ,""
2014/10/16 11:00,-1737 ,-1916 ,DS,DS,34.2 ,29.6 ,32.2 ,30.7 ,0.21 ,30.1 ,32.5 ,24.3 ,32.4 ,31.7 ,32.6 ,30.1 ,31.7 ,30.6 ,32.5 ,32.7 ,32.3 ,21.0 ,30.3 ,181.0 ,24.7 ,24.9 ,18.7 ,4.06 ,480 ,-,16.42 ,-,0.43 ,19.3 ,0.07 ,0.05 ,1.45 ,0.88 ,0.11 ,,18.7 ,24.41 ,""
2014/10/16 17:00,-1706 ,-1891 ,DS,DS,34.2 ,29.6 ,32.2 ,30.7 ,0.20 ,30.1 ,32.5 ,24.3 ,32.4 ,31.7 ,32.6 ,30.1 ,31.7 ,30.6 ,32.4 ,32.7 ,32.2 ,21.7 ,30.5 ,180.9 ,24.6 ,24.9 ,18.8 ,3.99 ,480 ,-,16.42 ,-,0.43 ,19.1 ,0.07 ,0.05 ,1.45 ,0.88 ,0.11 ,,18.4 ,24.10 ,""
2014/10/16 23:00,-1697 ,-1882 ,DS,DS,34.1 ,29.6 ,32.2 ,30.7 ,0.20 ,30.1 ,32.4 ,24.3 ,32.3 ,31.6 ,32.5 ,30.0 ,31.6 ,30.6 ,32.3 ,32.7 ,32.2 ,22.4 ,30.4 ,180.7 ,24.6 ,24.8 ,18.8 ,4.09 ,480 ,-,16.42 ,-,0.43 ,19.5 ,0.07 ,0.05 ,1.45 ,0.88 ,0.11 ,,18.4 ,23.80 ,""
2014/10/17 5:00,-1698 ,-1881 ,DS,DS,34.1 ,29.6 ,32.1 ,30.6 ,0.20 ,30.1 ,32.4 ,24.2 ,32.3 ,31.6 ,32.5 ,30.0 ,31.6 ,30.5 ,32.3 ,32.6 ,32.1 ,22.4 ,30.4 ,180.7 ,24.6 ,24.8 ,18.8 ,4.09 ,480 ,-,16.42 ,-,0.43 ,18.8 ,0.07 ,0.05 ,1.45 ,0.88 ,0.11 ,,18.2 ,23.31 ,""
2014/10/17 11:00,-1700 ,-1885 ,DS,DS,34.1 ,29.6 ,32.1 ,30.6 ,0.20 ,30.0 ,32.4 ,24.1 ,32.3 ,31.6 ,32.5 ,30.0 ,31.6 ,30.5 ,32.3 ,32.6 ,32.1 ,22.5 ,30.3 ,180.7 ,24.6 ,24.8 ,18.9 ,3.96 ,480 ,-,16.42 ,-,0.43 ,18.6 ,0.07 ,0.05 ,1.45 ,0.88 ,0.11 ,,18.4 ,23.31 ,""
2014/10/17 17:00,-1728 ,-1916 ,DS,DS,34.1 ,29.5 ,32.1 ,30.6 ,0.20 ,30.0 ,32.3 ,24.1 ,32.2 ,31.5 ,32.4 ,29.9 ,31.5 ,30.4 ,32.2 ,32.5 ,32.1 ,22.6 ,30.3 ,181.0 ,24.6 ,24.8 ,18.7 ,3.99 ,480 ,-,16.42 ,-,0.43 ,18.7 ,0.07 ,0.05 ,1.45 ,0.88 ,0.11 ,,18.6 ,23.21 ,""
2014/10/17 23:00,-1758 ,-1936 ,DS,DS,34.1 ,29.4 ,32.0 ,30.5 ,0.20 ,30.0 ,32.3 ,24.0 ,32.3 ,31.5 ,32.4 ,29.9 ,31.5 ,30.5 ,32.2 ,32.5 ,32.1 ,22.4 ,30.3 ,181.2 ,24.6 ,24.8 ,18.4 ,3.99 ,480 ,-,16.42 ,-,0.43 ,19.2 ,0.07 ,0.05 ,1.45 ,0.88 ,0.11 ,,18.5 ,22.82 ,""
2014/10/18 5:00,-1796 ,-1964 ,DS,DS,34.1 ,29.4 ,32.0 ,30.5 ,0.20 ,30.0 ,32.3 ,23.9 ,32.2 ,31.5 ,32.4 ,29.9 ,31.5 ,30.5 ,32.2 ,32.5 ,32.1 ,22.4 ,30.2 ,181.3 ,24.6 ,24.8 ,18.1 ,3.80 ,480 ,-,16.42 ,-,0.43 ,19.0 ,0.07 ,0.05 ,1.45 ,0.88 ,0.11 ,,18.1 ,22.12 ,""
2014/10/18 11:00,-1805 ,-1966 ,DS,DS,34.1 ,29.3 ,31.9 ,30.3 ,0.20 ,29.8 ,32.2 ,23.8 ,32.2 ,31.4 ,32.3 ,29.8 ,31.4 ,30.2 ,32.1 ,32.4 ,31.9 ,22.2 ,30.1 ,181.4 ,24.6 ,24.8 ,18.1 ,3.83 ,482 ,-,16.45 ,-,0.44 ,18.8 ,0.07 ,0.05 ,1.45 ,0.88 ,0.11 ,,18.1 ,21.61 ,""
2014/10/18 17:00,-1802 ,-1959 ,DS,DS,34.1 ,29.3 ,31.9 ,30.3 ,0.20 ,29.9 ,32.2 ,23.9 ,32.1 ,31.4 ,32.3 ,29.8 ,31.4 ,30.3 ,32.1 ,32.4 ,31.9 ,22.5 ,30.1 ,181.3 ,24.6 ,24.8 ,17.6 ,3.80 ,482 ,-,16.45 ,-,0.44 ,19.4 ,0.07 ,0.05 ,1.45 ,0.88 ,0.11 ,,18.3 ,30.72 ,""
2014/10/18 23:00,-1835 ,-1983 ,DS,DS,34.1 ,29.3 ,31.9 ,30.2 ,0.20 ,29.9 ,32.2 ,23.8 ,32.2 ,31.4 ,32.3 ,29.7 ,31.4 ,30.2 ,32.1 ,32.4 ,31.9 ,22.3 ,30.1 ,181.6 ,24.6 ,24.8 ,17.6 ,3.73 ,482 ,-,16.45 ,-,0.44 ,19.3 ,0.07 ,0.05 ,1.45 ,0.88 ,0.11 ,,18.0 ,30.33 ,""
2014/10/19 5:00,-1851 ,-1993 ,DS,DS,34.1 ,29.4 ,31.9 ,30.2 ,0.20 ,29.9 ,32.1 ,23.7 ,32.1 ,31.3 ,32.3 ,29.7 ,31.3 ,30.2 ,32.1 ,32.3 ,31.8 ,22.2 ,30.1 ,181.6 ,24.6 ,24.8 ,17.5 ,3.70 ,482 ,-,16.45 ,-,0.44 ,19.2 ,0.07 ,0.05 ,1.45 ,0.88 ,0.11 ,,17.7 ,29.73 ,""
2014/10/19 11:00,-1859 ,-1988 ,DS,DS,34.1 ,29.3 ,31.8 ,30.1 ,0.21 ,29.8 ,32.1 ,23.6 ,32.0 ,31.3 ,32.2 ,29.6 ,31.3 ,30.2 ,32.0 ,32.3 ,31.8 ,22.2 ,30.0 ,181.7 ,24.6 ,24.8 ,17.6 ,3.67 ,482 ,-,16.45 ,-,0.44 ,19.2 ,0.07 ,0.05 ,1.45 ,0.88 ,0.11 ,,17.8 ,29.31 ,""
2014/10/19 17:00,-1844 ,-1982 ,DS,DS,34.1 ,29.3 ,31.8 ,30.1 ,0.20 ,29.7 ,32.1 ,23.8 ,32.0 ,31.3 ,32.2 ,29.6 ,31.3 ,30.2 ,32.0 ,32.3 ,31.8 ,22.4 ,29.9 ,181.7 ,24.6 ,24.8 ,17.4 ,3.67 ,482 ,-,16.45 ,-,0.44 ,19.1 ,0.07 ,0.05 ,1.45 ,0.88 ,0.11 ,,18.1 ,29.29 ,""
2014/10/19 23:00,-1834 ,-1985 ,DS,DS,34.0 ,29.2 ,31.8 ,30.1 ,0.20 ,29.7 ,32.0 ,23.7 ,31.9 ,31.2 ,32.1 ,29.6 ,31.2 ,30.1 ,31.9 ,32.2 ,31.8 ,22.4 ,29.9 ,181.6 ,24.6 ,24.8 ,17.6 ,3.70 ,482 ,-,16.45 ,-,0.44 ,19.2 ,0.07 ,0.05 ,1.45 ,0.88 ,0.11 ,,18.0 ,29.12 ,""
2014/10/20 5:00,-1821 ,-1974 ,DS,DS,34.0 ,29.2 ,31.7 ,30.0 ,0.21 ,29.6 ,32.0 ,23.7 ,31.9 ,31.2 ,32.1 ,29.5 ,31.2 ,30.1 ,31.9 ,32.2 ,31.6 ,22.5 ,29.8 ,181.5 ,24.6 ,24.8 ,17.8 ,3.60 ,482 ,-,16.45 ,-,0.44 ,19.2 ,0.07 ,0.05 ,1.45 ,0.88 ,0.11 ,,18.0 ,28.88 ,""
2014/10/20 11:00,-1797 ,-1955 ,DS,DS,33.9 ,29.1 ,31.6 ,30.0 ,0.20 ,29.6 ,32.0 ,23.7 ,31.9 ,31.2 ,32.1 ,29.4 ,31.1 ,30.1 ,31.9 ,32.2 ,31.5 ,22.9 ,29.9 ,181.4 ,24.6 ,24.8 ,18.1 ,3.62 ,482 ,-,16.45 ,-,0.44 ,19.1 ,0.07 ,0.05 ,1.45 ,0.88 ,0.11 ,,18.5 ,28.89 ,""
2014/10/20 17:00,-1772 ,-1940 ,DS,DS,33.8 ,29.1 ,31.6 ,30.0 ,0.20 ,29.5 ,31.9 ,23.7 ,31.7 ,31.2 ,32.0 ,29.4 ,31.1 ,30.1 ,31.8 ,32.1 ,31.4 ,23.3 ,29.8 ,181.3 ,24.6 ,24.8 ,18.4 ,3.76 ,482 ,-,16.45 ,-,0.44 ,19.2 ,0.06 ,0.04 ,1.45 ,0.88 ,0.11 ,,18.8 ,29.06 ,""
2014/10/20 23:00,-1768 ,-1934 ,DS,DS,33.8 ,29.1 ,31.5 ,30.0 ,0.20 ,29.5 ,31.8 ,23.8 ,31.7 ,31.1 ,31.9 ,29.3 ,31.0 ,30.1 ,31.8 ,32.1 ,31.4 ,23.3 ,29.7 ,181.3 ,24.6 ,24.8 ,18.7 ,3.81 ,482 ,-,16.45 ,-,0.44 ,19.1 ,0.06 ,0.04 ,1.45 ,0.88 ,0.11 ,,19.0 ,29.12 ,""
2014/10/21 5:00,-1741 ,-1910 ,DS,DS,33.7 ,29.1 ,31.5 ,30.0 ,0.20 ,29.5 ,31.8 ,23.8 ,31.6 ,31.1 ,31.9 ,29.3 ,31.0 ,30.2 ,31.7 ,32.0 ,31.4 ,23.6 ,29.7 ,181.1 ,24.6 ,24.8 ,19.1 ,3.73 ,482 ,-,16.45 ,-,0.44 ,19.1 ,0.06 ,0.04 ,1.45 ,0.88 ,0.11 ,,19.1 ,29.12 ,""
2014/10/21 11:00,-1711 ,-1885 ,DS,DS,33.6 ,29.0 ,31.4 ,30.0 ,0.20 ,29.4 ,31.8 ,23.8 ,31.6 ,31.1 ,31.9 ,29.3 ,31.0 ,30.2 ,31.7 ,32.0 ,31.3 ,23.9 ,29.7 ,181.0 ,24.6 ,24.8 ,19.5 ,3.87 ,482 ,-,16.45 ,-,0.44 ,18.8 ,0.06 ,0.04 ,1.45 ,0.88 ,0.11 ,,19.3 ,29.18 ,""
2014/10/21 17:00,-1686 ,-1861 ,DS,DS,33.6 ,29.0 ,31.4 ,30.0 ,0.20 ,29.4 ,31.8 ,23.9 ,31.5 ,31.1 ,31.9 ,29.3 ,30.9 ,30.0 ,31.7 ,31.9 ,31.2 ,24.5 ,29.7 ,180.9 ,24.6 ,24.8 ,19.9 ,3.76 ,500 ,-,16.70 ,-,0.45 ,19.0 ,0.06 ,0.04 ,1.45 ,0.88 ,0.11 ,,19.7 ,29.38 ,""
2014/10/21 23:00,-1669 ,-1845 ,DS,DS,33.6 ,29.0 ,31.4 ,30.0 ,0.20 ,29.4 ,31.7 ,23.9 ,31.5 ,31.1 ,31.8 ,29.3 ,30.9 ,30.0 ,31.6 ,31.9 ,31.2 ,24.9 ,29.7 ,180.7 ,24.5 ,24.8 ,20.3 ,3.84 ,500 ,-,16.70 ,-,0.45 ,19.1 ,0.05 ,0.03 ,1.45 ,0.88 ,0.11 ,,19.8 ,29.40 ,""
2014/10/22 5:00,-1692 ,-1864 ,DS,DS,33.5 ,29.0 ,31.4 ,29.9 ,0.19 ,29.4 ,31.7 ,23.8 ,31.5 ,31.1 ,31.8 ,29.3 ,30.9 ,30.0 ,31.6 ,31.9 ,31.3 ,24.7 ,29.7 ,180.8 ,24.5 ,24.8 ,20.5 ,3.84 ,500 ,-,16.70 ,-,0.45 ,18.7 ,0.06 ,0.04 ,1.45 ,0.88 ,0.11 ,,19.6 ,29.27 ,""
2014/10/22 11:00,-1720 ,-1885 ,DS,DS,33.6 ,29.0 ,31.4 ,29.9 ,0.19 ,29.5 ,31.7 ,23.8 ,31.6 ,31.0 ,31.8 ,29.2 ,30.9 ,29.9 ,31.6 ,31.9 ,31.2 ,24.0 ,29.7 ,180.9 ,24.5 ,24.8 ,20.4 ,3.97 ,500 ,-,16.70 ,-,0.45 ,18.9 ,0.06 ,0.04 ,1.45 ,0.88 ,0.11 ,,19.4 ,28.81 ,""
2014/10/22 17:00,-1726 ,-1886 ,DS,DS,33.6 ,28.9 ,31.4 ,29.9 ,0.20 ,29.5 ,31.7 ,23.7 ,31.5 ,31.0 ,31.8 ,29.2 ,30.9 ,29.9 ,31.6 ,31.9 ,31.3 ,23.6 ,29.6 ,180.7 ,24.5 ,24.7 ,20.2 ,4.13 ,480 ,-,16.42 ,-,0.44 ,19.2 ,0.06 ,0.04 ,1.45 ,0.88 ,0.11 ,,19.1 ,28.28 ,""
2014/10/22 23:00,-1750 ,-1903 ,DS,DS,33.5 ,28.9 ,31.4 ,29.8 ,0.19 ,29.4 ,31.6 ,23.6 ,31.5 ,30.9 ,31.8 ,29.2 ,30.9 ,29.9 ,31.6 ,31.9 ,31.3 ,23.5 ,29.6 ,181.0 ,24.5 ,24.8 ,20.0 ,4.17 ,480 ,-,16.42 ,-,0.44 ,19.1 ,0.06 ,0.03 ,1.45 ,0.88 ,0.11 ,,18.6 ,27.72 ,""
2014/10/23 5:00,-1770 ,-1921 ,DS,DS,33.5 ,28.9 ,31.4 ,29.8 ,0.18 ,29.4 ,31.6 ,23.5 ,31.5 ,30.9 ,31.7 ,29.2 ,30.8 ,29.8 ,31.5 ,31.8 ,31.4 ,23.1 ,29.6 ,181.1 ,24.5 ,24.7 ,19.6 ,4.10 ,480 ,-,16.42 ,-,0.44 ,19.1 ,0.07 ,0.01 ,1.44 ,0.88 ,0.11 ,,18.2 ,27.17 ,""
2014/10/23 11:00,-1793 ,-1954 ,DS,DS,33.6 ,28.7 ,31.3 ,29.6 ,0.20 ,29.3 ,31.6 ,23.4 ,31.4 ,30.8 ,31.7 ,29.1 ,30.8 ,29.8 ,31.5 ,31.8 ,31.2 ,22.9 ,29.5 ,181.2 ,24.5 ,24.7 ,19.3 ,4.07 ,480 ,-,16.42 ,-,0.43 ,19.1 ,0.07 ,-,1.44 ,0.88 ,0.11 ,,17.9 ,26.62 ,""
2014/10/23 17:00,-1790 ,-1943 ,DS,DS,33.5 ,28.7 ,31.3 ,29.6 ,0.19 ,29.4 ,31.6 ,23.3 ,31.4 ,30.8 ,31.7 ,29.1 ,30.7 ,29.6 ,31.5 ,31.9 ,31.2 ,22.8 ,29.6 ,181.3 ,24.5 ,24.7 ,18.9 ,3.97 ,480 ,-,16.42 ,-,0.43 ,19.1 ,0.07 ,0.05 ,1.44 ,0.88 ,0.11 ,,17.7 ,26.22 ,""
2014/10/23 23:00,-1807 ,-1954 ,DS,DS,33.5 ,28.7 ,31.3 ,29.6 ,0.19 ,29.3 ,31.5 ,23.3 ,31.4 ,30.8 ,31.7 ,29.1 ,30.7 ,29.7 ,31.5 ,31.8 ,31.2 ,22.5 ,29.5 ,181.3 ,24.5 ,24.7 ,18.5 ,3.97 ,480 ,-,16.42 ,-,0.43 ,19.0 ,0.07 ,0.05 ,1.44 ,0.88 ,0.11 ,,17.5 ,25.73 ,""
2014/10/24 5:00,-1814 ,-1957 ,DS,DS,33.5 ,28.7 ,31.2 ,29.5 ,0.20 ,29.3 ,31.5 ,23.2 ,31.4 ,30.7 ,31.6 ,29.0 ,30.7 ,29.6 ,31.5 ,31.8 ,31.1 ,22.4 ,29.4 ,181.3 ,24.5 ,24.7 ,18.2 ,3.97 ,480 ,-,16.42 ,-,0.43 ,19.0 ,0.07 ,0.05 ,1.44 ,0.88 ,0.11 ,,17.2 ,25.18 ,""
2014/10/24 11:00,-1820 ,-1974 ,DS,DS,33.4 ,28.5 ,31.1 ,29.3 ,0.20 ,29.0 ,31.4 ,23.1 ,31.3 ,30.7 ,31.6 ,28.9 ,30.6 ,29.4 ,31.4 ,31.7 ,31.1 ,22.3 ,29.3 ,181.4 ,24.5 ,24.7 ,18.2 ,3.94 ,480 ,-,16.42 ,-,0.43 ,19.1 ,0.07 ,0.05 ,1.44 ,0.88 ,0.11 ,,17.1 ,24.78 ,""
2014/10/24 17:00,-1812 ,-1961 ,DS,DS,33.4 ,28.6 ,31.1 ,29.4 ,0.20 ,29.1 ,31.4 ,23.2 ,31.3 ,30.6 ,31.5 ,28.9 ,30.6 ,29.5 ,31.3 ,31.7 ,31.1 ,22.3 ,29.4 ,181.4 ,24.5 ,24.7 ,17.8 ,3.84 ,480 ,-,16.42 ,-,0.43 ,19.1 ,0.07 ,0.05 ,1.43 ,0.88 ,0.11 ,,17.4 ,24.62 ,""
2014/10/24 23:00,-1823 ,-1968 ,DS,DS,33.4 ,28.5 ,31.1 ,29.4 ,0.20 ,29.1 ,31.4 ,23.1 ,31.3 ,30.6 ,31.5 ,28.9 ,30.6 ,29.5 ,31.3 ,31.6 ,31.1 ,22.2 ,29.3 ,181.4 ,24.5 ,24.7 ,17.7 ,3.84 ,480 ,-,16.42 ,-,0.43 ,18.9 ,0.07 ,0.05 ,1.43 ,0.87 ,0.11 ,,17.1 ,24.30 ,""
2014/10/25 5:00,-1825 ,-1966 ,DS,DS,33.3 ,28.5 ,31.1 ,29.4 ,0.20 ,29.0 ,31.4 ,23.0 ,31.2 ,30.6 ,31.5 ,28.8 ,30.5 ,29.4 ,31.3 ,31.6 ,31.0 ,22.2 ,29.3 ,181.4 ,24.5 ,24.7 ,17.6 ,3.84 ,480 ,-,16.42 ,-,0.43 ,18.8 ,0.07 ,0.05 ,1.43 ,0.87 ,0.11 ,,16.9 ,23.81 ,""
2014/10/25 11:00,-1829 ,-1978 ,DS,DS,33.3 ,28.4 ,31.0 ,29.2 ,0.20 ,28.9 ,31.3 ,23.0 ,31.2 ,30.5 ,31.4 ,28.8 ,30.5 ,29.4 ,31.3 ,31.5 ,30.9 ,22.1 ,29.1 ,181.5 ,24.5 ,24.7 ,17.8 ,3.81 ,480 ,-,16.42 ,-,0.43 ,19.0 ,0.07 ,0.05 ,1.43 ,0.87 ,0.11 ,,16.9 ,23.48 ,""
2014/10/25 17:00,-1807 ,-1957 ,DS,DS,33.3 ,28.4 ,31.0 ,29.3 ,0.20 ,28.8 ,31.3 ,23.1 ,31.1 ,30.5 ,31.4 ,28.7 ,30.5 ,29.4 ,31.2 ,31.5 ,30.9 ,22.2 ,29.1 ,181.4 ,24.5 ,24.7 ,17.7 ,3.84 ,480 ,-,16.42 ,-,0.43 ,19.0 ,0.06 ,0.06 ,1.43 ,0.87 ,0.11 ,,17.4 ,23.59 ,""
2014/10/25 23:00,-1815 ,-1961 ,DS,DS,33.2 ,28.4 ,30.9 ,29.2 ,0.20 ,28.9 ,31.3 ,23.1 ,31.1 ,30.5 ,31.4 ,28.7 ,30.4 ,29.3 ,31.2 ,31.4 ,30.9 ,22.2 ,29.1 ,181.5 ,24.5 ,24.7 ,17.9 ,3.84 ,480 ,-,16.42 ,-,0.43 ,18.9 ,0.06 ,0.06 ,1.43 ,0.87 ,0.11 ,,17.4 ,23.51 ,""
2014/10/26 5:00,-1806 ,-1953 ,DS,DS,33.2 ,28.4 ,30.9 ,29.1 ,0.20 ,28.9 ,31.2 ,23.1 ,31.1 ,30.5 ,31.4 ,28.7 ,30.4 ,29.4 ,31.1 ,31.4 ,30.9 ,22.1 ,29.0 ,181.4 ,24.5 ,24.7 ,18.1 ,3.73 ,480 ,-,16.42 ,-,0.43 ,18.8 ,0.06 ,0.06 ,1.44 ,0.87 ,0.11 ,,17.3 ,23.34 ,""
2014/10/26 11:00,-1794 ,-1944 ,DS,DS,33.1 ,28.4 ,30.9 ,29.1 ,0.20 ,28.8 ,31.2 ,23.1 ,31.1 ,30.5 ,31.3 ,28.7 ,30.4 ,29.4 ,31.1 ,31.4 ,30.9 ,22.2 ,29.0 ,181.4 ,24.5 ,24.7 ,18.3 ,3.73 ,480 ,-,16.42 ,-,0.44 ,19.2 ,0.06 ,0.07 ,1.43 ,0.87 ,0.11 ,,17.5 ,23.24 ,""
2014/10/26 17:00,-1751 ,-1911 ,DS,DS,33.1 ,28.4 ,30.9 ,29.1 ,0.20 ,28.8 ,31.1 ,23.1 ,31.0 ,30.5 ,31.3 ,28.7 ,30.3 ,29.4 ,31.1 ,31.4 ,30.8 ,22.3 ,29.0 ,181.2 ,24.5 ,24.7 ,18.7 ,3.84 ,480 ,-,16.42 ,-,0.44 ,18.9 ,0.06 ,0.07 ,1.43 ,0.87 ,0.11 ,,18.0 ,23.46 ,""
2014/10/26 23:00,-1724 ,-1887 ,DS,DS,32.9 ,28.4 ,30.8 ,29.2 ,0.20 ,28.7 ,31.1 ,23.1 ,30.9 ,30.4 ,31.3 ,28.6 ,30.3 ,29.4 ,31.0 ,31.3 ,30.8 ,22.5 ,29.0 ,181.0 ,24.5 ,24.7 ,19.2 ,3.81 ,480 ,-,16.42 ,-,0.44 ,18.8 ,0.06 ,0.07 ,1.44 ,0.87 ,0.11 ,,18.3 ,23.70 ,""
2014/10/27 5:00,-1686 ,-1855 ,DS,DS,32.9 ,28.3 ,30.8 ,29.1 ,0.20 ,28.7 ,31.1 ,23.2 ,30.9 ,30.4 ,31.2 ,28.6 ,30.3 ,29.4 ,31.0 ,31.3 ,30.7 ,22.9 ,29.0 ,180.8 ,24.5 ,24.7 ,19.6 ,3.94 ,480 ,-,16.42 ,-,0.44 ,18.8 ,0.05 ,0.07 ,1.43 ,0.87 ,0.11 ,,18.4 ,23.77 ,""
2014/10/27 11:00,-1662 ,-1834 ,DS,DS,32.9 ,28.3 ,30.8 ,29.1 ,0.21 ,28.7 ,31.0 ,23.2 ,30.9 ,30.4 ,31.2 ,28.6 ,30.3 ,29.3 ,31.0 ,31.3 ,30.7 ,23.3 ,29.0 ,180.6 ,24.5 ,24.7 ,20.0 ,3.94 ,480 ,-,16.42 ,-,0.44 ,19.2 ,0.05 ,0.07 ,1.44 ,0.87 ,0.11 ,,18.8 ,23.90 ,""
2014/10/27 17:00,-1677 ,-1845 ,DS,DS,32.9 ,28.3 ,30.7 ,29.1 ,0.20 ,28.8 ,31.1 ,23.2 ,30.9 ,30.4 ,31.2 ,28.6 ,30.3 ,29.3 ,30.9 ,31.3 ,30.7 ,23.1 ,29.0 ,180.6 ,24.5 ,24.7 ,20.2 ,3.87 ,480 ,-,16.42 ,-,0.44 ,19.3 ,0.06 ,0.07 ,1.44 ,0.87 ,0.11 ,,19.1 ,24.00 ,""
2014/10/27 23:00,-1713 ,-1870 ,DS,DS,32.8 ,28.3 ,30.7 ,29.1 ,0.19 ,28.7 ,31.0 ,23.0 ,30.9 ,30.3 ,31.1 ,28.6 ,30.2 ,29.2 ,30.9 ,31.3 ,30.7 ,22.5 ,28.9 ,180.7 ,24.5 ,24.7 ,20.0 ,3.84 ,480 ,-,16.42 ,-,0.44 ,19.0 ,0.07 ,0.07 ,1.44 ,0.87 ,0.11 ,,18.7 ,23.68 ,""
2014/10/28 5:00,-1743 ,-1892 ,DS,DS,32.8 ,28.3 ,30.7 ,29.0 ,0.20 ,28.8 ,31.0 ,22.9 ,30.9 ,30.3 ,31.1 ,28.6 ,30.2 ,29.1 ,30.9 ,31.2 ,30.7 ,21.9 ,28.9 ,180.9 ,24.5 ,24.7 ,19.7 ,3.71 ,480 ,-,16.42 ,-,0.44 ,19.2 ,0.07 ,0.08 ,1.44 ,0.87 ,0.11 ,,18.3 ,22.93 ,""
2014/10/28 11:00,-1763 ,-1919 ,DS,DS,32.9 ,28.2 ,30.7 ,28.9 ,0.20 ,28.7 ,31.0 ,22.7 ,30.9 ,30.3 ,31.2 ,28.6 ,30.2 ,29.0 ,30.9 ,31.2 ,30.7 ,21.7 ,28.8 ,181.0 ,24.5 ,24.7 ,19.3 ,3.68 ,480 ,-,16.42 ,-,0.43 ,19.3 ,0.07 ,0.08 ,1.44 ,0.87 ,0.11 ,,17.9 ,22.23 ,""
2014/10/28 17:00,-1780 ,-1927 ,DS,DS,32.9 ,28.2 ,30.6 ,28.9 ,0.20 ,28.7 ,30.9 ,22.7 ,30.8 ,30.2 ,31.1 ,28.5 ,30.2 ,29.0 ,30.8 ,31.2 ,30.6 ,21.5 ,28.8 ,181.1 ,24.5 ,24.7 ,18.2 ,3.58 ,480 ,-,16.42 ,-,0.43 ,19.1 ,0.07 ,0.05 ,1.44 ,0.87 ,0.11 ,,17.8 ,24.09 ,""
2014/10/28 23:00,-1807 ,-1944 ,DS,DS,32.9 ,28.2 ,30.6 ,28.8 ,0.21 ,28.7 ,30.9 ,22.6 ,30.8 ,30.2 ,31.0 ,28.5 ,30.1 ,29.2 ,30.8 ,31.2 ,30.7 ,21.4 ,28.8 ,181.2 ,24.5 ,24.7 ,17.5 ,3.52 ,480 ,-,16.42 ,-,0.44 ,19.0 ,0.07 ,0.06 ,1.44 ,0.87 ,0.11 ,,17.5 ,23.53 ,""
2014/10/29 5:00,-1815 ,-1948 ,DS,DS,32.9 ,28.1 ,30.6 ,28.8 ,0.20 ,28.7 ,30.9 ,22.6 ,30.8 ,30.2 ,31.0 ,28.4 ,30.1 ,29.0 ,30.8 ,31.2 ,30.7 ,21.2 ,28.7 ,181.1 ,24.5 ,24.7 ,17.1 ,3.47 ,480 ,-,16.42 ,-,0.44 ,18.9 ,0.07 ,0.06 ,1.44 ,0.87 ,0.11 ,,17.1 ,22.92 ,""
2014/10/29 11:00,-1829 ,-1972 ,DS,DS,32.9 ,28.0 ,30.6 ,28.7 ,0.22 ,28.5 ,30.8 ,22.5 ,30.7 ,30.1 ,31.0 ,28.3 ,30.0 ,28.8 ,30.8 ,31.1 ,30.5 ,20.9 ,28.6 ,181.3 ,24.5 ,24.7 ,17.0 ,3.45 ,480 ,-,16.42 ,-,0.44 ,18.8 ,0.07 ,0.06 ,1.44 ,0.87 ,0.11 ,,17.0 ,22.52 ,""
2014/10/29 17:00,-1835 ,-1976 ,DS,DS,32.8 ,28.0 ,30.5 ,28.7 ,0.20 ,28.6 ,30.8 ,22.5 ,30.7 ,30.1 ,30.9 ,28.3 ,30.0 ,28.8 ,30.8 ,31.2 ,30.6 ,20.9 ,28.7 ,181.3 ,24.5 ,24.7 ,16.4 ,3.42 ,480 ,-,16.42 ,-,0.44 ,18.8 ,0.07 ,0.06 ,1.44 ,0.87 ,0.11 ,,17.2 ,22.34 ,""
2014/10/29 23:00,-1865 ,-1995 ,DS,DS,32.8 ,28.0 ,30.5 ,28.7 ,0.21 ,28.6 ,30.8 ,22.5 ,30.7 ,30.1 ,30.9 ,28.3 ,30.0 ,28.9 ,30.8 ,31.2 ,30.6 ,20.8 ,28.6 ,181.4 ,24.5 ,24.7 ,16.3 ,3.45 ,480 ,-,16.42 ,-,0.44 ,18.7 ,0.07 ,0.06 ,1.44 ,0.87 ,0.11 ,,17.1 ,21.98 ,""
2014/10/30 5:00,-1883 ,-1998 ,DS,DS,32.8 ,28.0 ,30.5 ,28.6 ,0.19 ,28.5 ,30.8 ,22.4 ,30.7 ,30.0 ,30.9 ,28.2 ,30.0 ,28.9 ,30.7 ,31.1 ,30.6 ,20.7 ,28.6 ,181.7 ,24.5 ,24.7 ,16.1 ,3.32 ,480 ,-,16.42 ,-,0.44 ,19.0 ,0.08 ,0.06 ,1.44 ,0.87 ,0.11 ,,16.7 ,21.45 ,""
2014/10/30 11:00,-1886 ,-1995 ,DS,DS,32.8 ,27.8 ,30.4 ,28.5 ,0.20 ,28.4 ,30.7 ,22.3 ,30.6 ,29.9 ,30.8 ,28.1 ,29.9 ,28.8 ,30.7 ,31.0 ,30.5 ,20.4 ,28.5 ,181.7 ,24.4 ,24.7 ,16.3 ,3.34 ,480 ,-,16.42 ,-,0.44 ,18.9 ,0.08 ,0.06 ,1.44 ,0.87 ,0.11 ,,16.7 ,21.05 ,""
2014/10/30 17:00,-1856 ,-1981 ,DS,DS,32.8 ,27.8 ,30.3 ,28.6 ,0.19 ,28.4 ,30.7 ,22.4 ,30.6 ,29.9 ,30.8 ,28.1 ,29.9 ,28.8 ,30.6 ,31.0 ,30.5 ,20.6 ,28.5 ,181.7 ,24.4 ,24.7 ,16.1 ,3.21 ,480 ,-,16.42 ,-,0.44 ,19.2 ,0.07 ,0.05 ,1.44 ,0.88 ,0.11 ,,17.0 ,49.23 ,""
2014/10/30 23:00,-1851 ,-1977 ,DS,DS,32.7 ,27.8 ,30.3 ,28.6 ,0.21 ,28.4 ,30.7 ,22.4 ,30.5 ,29.9 ,30.8 ,28.1 ,29.9 ,28.8 ,30.7 ,31.0 ,30.5 ,20.7 ,28.5 ,181.7 ,24.4 ,24.7 ,16.4 ,3.29 ,480 ,-,16.42 ,-,0.44 ,18.6 ,0.07 ,0.05 ,1.43 ,0.87 ,0.11 ,,17.0 ,49.12 ,""
2014/10/31 5:00,-1840 ,-1968 ,DS,DS,32.7 ,27.8 ,30.3 ,28.5 ,0.21 ,28.3 ,30.6 ,22.4 ,30.5 ,29.9 ,30.8 ,28.1 ,29.8 ,28.8 ,30.6 ,31.0 ,30.4 ,20.8 ,28.5 ,181.6 ,24.4 ,24.7 ,16.6 ,3.34 ,480 ,-,16.42 ,-,0.44 ,19.0 ,0.07 ,0.05 ,1.44 ,0.87 ,0.11 ,,17.0 ,49.01 ,""
2014/10/31 11:00,-1829 ,-1966 ,DS,DS,32.6 ,27.7 ,30.3 ,28.5 ,0.21 ,28.3 ,30.6 ,22.4 ,30.5 ,29.9 ,30.7 ,28.0 ,29.8 ,28.7 ,30.6 ,30.9 ,30.4 ,20.6 ,28.4 ,181.6 ,24.4 ,24.6 ,17.0 ,3.21 ,480 ,-,16.42 ,-,0.44 ,18.9 ,0.07 ,0.05 ,1.44 ,0.87 ,0.11 ,,17.1 ,48.97 ,""
2014/10/31 17:00,-1805 ,-1944 ,DS,DS,32.6 ,27.7 ,30.3 ,28.5 ,0.22 ,28.3 ,30.6 ,22.5 ,30.5 ,29.9 ,30.7 ,28.0 ,29.8 ,28.7 ,30.5 ,30.9 ,30.3 ,20.8 ,28.5 ,181.5 ,24.4 ,24.6 ,17.4 ,3.37 ,480 ,-,16.42 ,-,0.43 ,18.6 ,0.07 ,0.05 ,1.43 ,0.87 ,0.11 ,,17.5 ,49.06 ,""
2014/10/31 23:00,-1806 ,-1944 ,DS,DS,32.5 ,27.7 ,30.3 ,28.5 ,0.21 ,28.3 ,30.5 ,22.5 ,30.5 ,29.9 ,30.7 ,28.0 ,29.8 ,29.0 ,30.5 ,30.8 ,30.3 ,20.8 ,28.5 ,181.5 ,24.4 ,24.6 ,17.8 ,3.32 ,480 ,-,16.42 ,-,0.43 ,18.8 ,0.07 ,0.05 ,1.44 ,0.87 ,0.11 ,,17.5 ,49.11 ,""
2014/11/1 5:00,-1791 ,-1932 ,DS,DS,32.5 ,27.7 ,30.2 ,28.5 ,0.21 ,28.3 ,30.5 ,22.5 ,30.4 ,29.8 ,30.6 ,28.0 ,29.7 ,28.7 ,30.5 ,30.8 ,30.3 ,20.9 ,28.6 ,181.4 ,24.4 ,24.6 ,18.1 ,3.37 ,480 ,-,16.42 ,-,0.44 ,18.8 ,0.07 ,0.05 ,1.43 ,0.88 ,0.11 ,,17.6 ,49.04 ,""
2014/11/1 11:00,-1771 ,-1916 ,DS,DS,32.4 ,27.7 ,30.2 ,28.5 ,0.22 ,28.3 ,30.5 ,22.5 ,30.4 ,29.8 ,30.6 ,27.9 ,29.7 ,28.7 ,30.5 ,30.8 ,30.3 ,21.0 ,28.5 ,181.3 ,24.4 ,24.6 ,18.5 ,3.37 ,480 ,-,16.42 ,-,0.43 ,18.2 ,0.06 ,0.04 ,1.44 ,0.87 ,0.11 ,,17.5 ,60.20 ,""
2014/11/1 17:00,-1726 ,-1875 ,DS,DS,32.3 ,27.7 ,30.2 ,28.5 ,0.22 ,28.2 ,30.5 ,22.6 ,30.4 ,29.8 ,30.6 ,28.0 ,29.7 ,28.7 ,30.5 ,30.8 ,30.3 ,21.2 ,28.4 ,181.1 ,24.4 ,24.6 ,18.8 ,3.45 ,480 ,-,16.42 ,-,0.43 ,18.8 ,0.06 ,0.04 ,1.44 ,0.87 ,0.11 ,,17.7 ,60.11 ,""
2014/11/1 23:00,-1692 ,-1846 ,DS,DS,32.3 ,27.7 ,30.1 ,28.5 ,0.21 ,28.2 ,30.4 ,22.6 ,30.3 ,29.8 ,30.6 ,27.9 ,29.7 ,28.7 ,30.4 ,30.7 ,30.2 ,21.3 ,28.4 ,180.8 ,24.4 ,24.5 ,19.1 ,3.47 ,480 ,-,16.42 ,-,0.43 ,19.3 ,0.06 ,0.04 ,1.43 ,0.87 ,0.11 ,,17.8 ,60.14 ,""
2014/11/2 5:00,-1649 ,-1808 ,DS,DS,32.2 ,27.7 ,30.1 ,28.5 ,0.22 ,28.2 ,30.4 ,22.6 ,30.3 ,29.8 ,30.5 ,28.0 ,29.6 ,28.7 ,30.3 ,30.7 ,30.2 ,21.5 ,28.4 ,180.5 ,24.3 ,24.5 ,19.3 ,4.33 ,480 ,-,16.42 ,-,0.43 ,18.9 ,0.05 ,0.03 ,1.43 ,0.87 ,0.11 ,,17.8 ,60.18 ,""
2014/11/2 11:00,-1619 ,-1786 ,DS,DS,32.1 ,27.7 ,30.1 ,28.5 ,0.21 ,28.2 ,30.4 ,22.6 ,30.3 ,29.8 ,30.5 ,28.0 ,29.6 ,28.8 ,30.3 ,30.7 ,30.3 ,20.8 ,28.4 ,180.4 ,24.3 ,24.5 ,19.6 ,4.33 ,480 ,-,16.42 ,-,0.43 ,18.7 ,0.05 ,0.03 ,1.43 ,0.87 ,0.11 ,,17.9 ,60.86 ,""
2014/11/2 17:00,-1559 ,-1735 ,DS,DS,31.9 ,27.6 ,30.0 ,28.5 ,0.21 ,28.0 ,30.3 ,22.6 ,30.2 ,29.8 ,30.5 ,27.9 ,29.6 ,28.6 ,30.3 ,30.6 ,30.2 ,21.2 ,28.3 ,180.0 ,24.3 ,24.5 ,19.9 ,4.30 ,480 ,-,16.42 ,-,0.43 ,18.9 ,0.05 ,0.03 ,1.43 ,0.87 ,0.11 ,,18.2 ,39.92 ,""
2014/11/2 23:00,-1542 ,-1718 ,DS,DS,31.9 ,27.6 ,30.0 ,28.5 ,0.21 ,28.0 ,30.3 ,22.7 ,30.2 ,29.8 ,30.5 ,27.9 ,29.6 ,28.6 ,30.3 ,30.6 ,30.1 ,21.4 ,28.3 ,179.8 ,24.3 ,24.5 ,20.2 ,4.33 ,480 ,-,16.42 ,-,0.43 ,19.0 ,0.05 ,0.03 ,1.43 ,0.87 ,0.11 ,,18.3 ,40.09 ,""
2014/11/3 5:00,-1575 ,-1743 ,DS,DS,31.9 ,27.6 ,30.1 ,28.5 ,0.21 ,28.0 ,30.3 ,22.5 ,30.3 ,29.7 ,30.5 ,27.9 ,29.6 ,28.5 ,30.2 ,30.5 ,30.1 ,21.1 ,28.3 ,179.9 ,24.3 ,24.5 ,20.2 ,4.33 ,480 ,-,16.42 ,-,0.43 ,18.8 ,0.05 ,0.03 ,1.43 ,0.87 ,0.11 ,,18.4 ,40.12 ,""
2014/11/3 11:00,-1635 ,-1799 ,DS,DS,31.9 ,27.6 ,30.0 ,28.4 ,0.22 ,28.1 ,30.3 ,22.3 ,30.3 ,29.6 ,30.4 ,28.0 ,29.6 ,28.5 ,30.2 ,30.5 ,30.1 ,20.7 ,28.4 ,180.2 ,24.3 ,24.5 ,20.1 ,4.20 ,480 ,-,16.42 ,-,0.43 ,19.1 ,0.06 ,0.04 ,1.43 ,0.87 ,0.11 ,,18.2 ,39.61 ,""
2014/11/3 17:00,-1677 ,-1829 ,DS,DS,31.9 ,27.6 ,30.0 ,28.4 ,0.21 ,28.2 ,30.3 ,22.3 ,30.3 ,29.6 ,30.4 ,27.9 ,29.6 ,28.5 ,30.2 ,30.5 ,30.1 ,20.6 ,28.4 ,180.4 ,24.3 ,24.5 ,19.7 ,4.07 ,480 ,-,16.42 ,-,0.43 ,19.2 ,0.07 ,0.04 ,1.43 ,0.87 ,0.11 ,,18.1 ,39.21 ,""
2014/11/3 23:00,-1721 ,-1859 ,DS,DS,32.0 ,27.6 ,30.0 ,28.4 ,0.21 ,28.2 ,30.3 ,22.2 ,30.3 ,29.6 ,30.5 ,28.0 ,29.6 ,28.5 ,30.2 ,30.6 ,30.1 ,20.5 ,28.4 ,180.6 ,24.3 ,24.5 ,18.9 ,3.94 ,480 ,-,16.42 ,-,0.43 ,18.9 ,0.07 ,0.04 ,1.43 ,0.87 ,0.11 ,,17.8 ,38.65 ,""
2014/11/4 5:00,-1763 ,-1892 ,DS,DS,32.1 ,27.6 ,30.0 ,28.3 ,0.20 ,28.2 ,30.3 ,22.2 ,30.3 ,29.6 ,30.4 ,28.0 ,29.6 ,28.5 ,30.3 ,30.6 ,30.2 ,20.4 ,28.4 ,180.9 ,24.3 ,24.5 ,18.2 ,3.91 ,480 ,-,16.42 ,-,0.43 ,18.8 ,0.07 ,0.05 ,1.43 ,0.87 ,0.11 ,,17.4 ,37.99 ,""
2014/11/4 11:00,-1807 ,-1936 ,DS,DS,32.2 ,27.5 ,30.0 ,28.3 ,0.20 ,28.2 ,30.3 ,22.1 ,30.3 ,29.5 ,30.4 ,28.0 ,29.6 ,28.5 ,30.2 ,30.5 ,30.1 ,20.4 ,28.3 ,181.1 ,24.2 ,24.5 ,18.0 ,3.89 ,480 ,-,16.42 ,-,0.43 ,18.9 ,0.07 ,0.05 ,1.43 ,0.87 ,0.11 ,,17.1 ,37.47 ,""
2014/11/4 17:00,-1818 ,-1946 ,DS,DS,32.2 ,27.5 ,29.9 ,28.2 ,0.20 ,28.1 ,30.3 ,22.1 ,30.3 ,29.5 ,30.4 ,27.9 ,29.6 ,28.5 ,30.2 ,30.5 ,30.1 ,20.4 ,28.3 ,181.2 ,24.2 ,24.5 ,17.3 ,3.81 ,480 ,-,16.42 ,-,0.43 ,19.0 ,0.07 ,0.05 ,1.43 ,0.87 ,0.11 ,,17.2 ,37.17 ,""
2014/11/4 23:00,-1855 ,-1974 ,DS,DS,32.2 ,27.5 ,29.9 ,28.2 ,0.20 ,28.2 ,30.3 ,22.0 ,30.3 ,29.4 ,30.3 ,27.9 ,29.6 ,28.5 ,30.2 ,30.5 ,30.1 ,20.2 ,28.4 ,181.4 ,24.2 ,24.4 ,16.9 ,3.78 ,480 ,-,16.42 ,-,0.43 ,19.0 ,0.07 ,0.06 ,1.43 ,0.87 ,0.11 ,,16.9 ,36.67 ,""
2014/11/5 5:00,-1878 ,-1993 ,DS,DS,32.2 ,27.5 ,29.9 ,28.2 ,0.19 ,28.2 ,30.3 ,21.9 ,30.3 ,29.4 ,30.3 ,27.9 ,29.6 ,28.5 ,30.3 ,30.5 ,30.0 ,20.2 ,28.4 ,181.5 ,24.2 ,24.4 ,16.7 ,3.68 ,480 ,-,16.42 ,-,0.43 ,18.1 ,0.08 ,0.06 ,1.43 ,0.87 ,0.11 ,,16.3 ,35.92 ,""
2014/11/5 11:00,-1872 ,-1990 ,DS,DS,32.2 ,27.4 ,29.9 ,28.1 ,0.20 ,28.2 ,30.2 ,21.8 ,30.3 ,29.4 ,30.3 ,27.8 ,29.5 ,28.4 ,30.2 ,30.6 ,30.0 ,20.0 ,28.3 ,181.6 ,24.1 ,24.4 ,16.4 ,3.71 ,480 ,-,16.42 ,-,0.43 ,19.0 ,0.08 ,0.06 ,1.43 ,0.87 ,0.11 ,,16.0 ,35.24 ,""
2014/11/5 17:00,-1842 ,-1964 ,DS,DS,32.2 ,27.5 ,29.8 ,28.1 ,0.21 ,28.1 ,30.2 ,21.8 ,30.2 ,29.4 ,30.3 ,27.8 ,29.4 ,28.4 ,30.1 ,30.5 ,30.0 ,20.1 ,28.3 ,181.4 ,24.1 ,24.4 ,16.0 ,3.68 ,480 ,-,16.42 ,-,0.43 ,19.7 ,0.07 ,0.06 ,1.43 ,0.87 ,0.11 ,,16.0 ,34.93 ,""
2014/11/5 23:00,-1825 ,-1947 ,DS,DS,32.2 ,27.6 ,29.8 ,28.0 ,0.21 ,28.1 ,30.2 ,21.8 ,30.1 ,29.4 ,30.3 ,27.7 ,29.4 ,28.3 ,30.1 ,30.4 ,30.0 ,20.1 ,28.2 ,181.3 ,24.1 ,24.4 ,16.0 ,3.68 ,480 ,-,16.42 ,-,0.43 ,19.0 ,0.07 ,0.05 ,1.43 ,0.87 ,0.11 ,,15.8 ,34.59 ,""
2014/11/6 5:00,-1803 ,-1932 ,DS,DS,32.2 ,27.4 ,29.8 ,28.0 ,0.21 ,28.0 ,30.1 ,21.8 ,30.1 ,29.4 ,30.2 ,27.8 ,29.4 ,28.3 ,30.1 ,30.4 ,30.0 ,20.2 ,28.1 ,181.2 ,24.1 ,24.4 ,16.0 ,3.65 ,480 ,-,16.42 ,-,0.43 ,18.9 ,0.07 ,0.05 ,1.43 ,0.87 ,0.11 ,,15.7 ,34.24 ,""
2014/11/6 11:00,-1777 ,-1914 ,DS,DS,32.2 ,27.3 ,29.8 ,27.9 ,0.21 ,27.9 ,30.1 ,21.8 ,30.1 ,29.3 ,30.2 ,27.6 ,29.3 ,28.2 ,30.0 ,30.4 ,29.9 ,20.3 ,28.0 ,181.1 ,24.1 ,24.4 ,16.1 ,3.65 ,480 ,-,16.42 ,-,0.43 ,18.9 ,0.07 ,0.05 ,1.43 ,0.87 ,0.11 ,,15.9 ,34.04 ,""
2014/11/6 17:00,-1733 ,-1876 ,DS,DS,32.0 ,27.3 ,29.7 ,28.0 ,0.20 ,27.8 ,30.1 ,21.8 ,30.0 ,29.4 ,30.2 ,27.8 ,29.3 ,28.2 ,30.1 ,30.3 ,29.8 ,20.3 ,28.0 ,180.7 ,24.1 ,24.3 ,16.4 ,4.02 ,480 ,-,16.42 ,-,0.43 ,18.7 ,0.07 ,0.05 ,1.43 ,0.87 ,0.11 ,,16.2 ,34.05 ,""
2014/11/6 23:00,-1716 ,-1859 ,DS,DS,32.0 ,27.3 ,29.7 ,27.9 ,0.20 ,27.8 ,30.0 ,21.9 ,30.0 ,29.3 ,30.1 ,27.6 ,29.3 ,28.2 ,30.0 ,30.3 ,29.9 ,20.4 ,28.0 ,180.6 ,24.1 ,24.3 ,16.8 ,4.04 ,480 ,-,16.42 ,-,0.43 ,18.8 ,0.07 ,0.05 ,1.43 ,0.87 ,0.11 ,,16.2 ,34.03 ,""
2014/11/7 5:00,-1723 ,-1867 ,DS,DS,31.9 ,27.2 ,29.7 ,27.9 ,0.20 ,27.8 ,30.0 ,21.8 ,30.0 ,29.3 ,30.1 ,27.5 ,29.3 ,28.1 ,30.0 ,30.3 ,29.8 ,20.3 ,27.9 ,180.7 ,24.1 ,24.3 ,16.9 ,4.10 ,480 ,-,16.42 ,-,0.43 ,19.2 ,0.07 ,0.05 ,1.43 ,0.87 ,0.11 ,,16.2 ,33.83 ,""
2014/11/7 11:00,-1780 ,-1923 ,DS,DS,32.0 ,27.2 ,29.7 ,27.9 ,0.21 ,27.7 ,30.0 ,21.7 ,30.0 ,29.2 ,30.1 ,27.5 ,29.2 ,28.0 ,29.9 ,30.3 ,29.7 ,20.2 ,27.9 ,181.1 ,24.0 ,24.3 ,17.1 ,4.20 ,480 ,-,16.42 ,-,0.43 ,19.4 ,0.08 ,0.06 ,1.43 ,0.87 ,0.11 ,,16.4 ,33.61 ,""
2014/11/7 17:00,-1828 ,-1960 ,DS,DS,32.0 ,27.2 ,29.6 ,27.8 ,0.20 ,27.8 ,29.9 ,21.7 ,30.0 ,29.2 ,30.1 ,27.5 ,29.2 ,28.3 ,29.9 ,30.2 ,29.7 ,20.2 ,28.0 ,181.2 ,24.0 ,24.3 ,16.9 ,4.20 ,480 ,-,16.42 ,-,0.43 ,19.5 ,0.09 ,0.07 ,1.43 ,0.87 ,0.11 ,,16.3 ,33.37 ,""
2014/11/7 23:00,-1874 ,-1995 ,DS,DS,32.1 ,27.3 ,29.6 ,27.8 ,0.20 ,27.9 ,30.0 ,21.6 ,29.9 ,29.2 ,30.1 ,27.5 ,29.2 ,28.0 ,29.9 ,30.2 ,29.8 ,20.1 ,28.0 ,181.5 ,24.0 ,24.3 ,16.6 ,4.23 ,480 ,-,16.42 ,-,0.43 ,19.7 ,0.09 ,0.07 ,1.43 ,0.87 ,0.11 ,,16.0 ,37.11 ,""
2014/11/8 5:00,-1891 ,-2001 ,DS,DS,32.1 ,27.2 ,29.6 ,27.8 ,0.20 ,27.8 ,30.0 ,21.5 ,30.0 ,29.2 ,30.1 ,27.4 ,29.2 ,28.0 ,29.9 ,30.2 ,29.8 ,19.9 ,28.0 ,181.5 ,24.0 ,24.2 ,16.3 ,4.17 ,480 ,-,16.42 ,-,0.43 ,19.5 ,0.10 ,0.07 ,1.43 ,0.87 ,0.11 ,,-,65.99 ,""
2014/11/8 11:00,-1890 ,-1994 ,DS,DS,32.1 ,27.2 ,29.6 ,27.7 ,0.21 ,27.8 ,29.9 ,21.4 ,29.9 ,29.1 ,30.0 ,27.3 ,29.2 ,28.0 ,29.9 ,30.2 ,29.7 ,20.0 ,27.9 ,181.5 ,24.0 ,24.2 ,16.0 ,4.10 ,480 ,-,16.42 ,-,0.43 ,19.8 ,0.10 ,0.07 ,1.43 ,0.87 ,0.11 ,,16.0 ,31.94 ,""
2014/11/8 17:00,-1878 ,-1995 ,DS,DS,32.1 ,27.1 ,29.6 ,27.7 ,0.21 ,27.8 ,29.9 ,21.4 ,29.8 ,29.1 ,30.0 ,27.1 ,29.1 ,28.0 ,29.8 ,30.2 ,29.7 ,20.0 ,27.9 ,181.6 ,24.0 ,24.2 ,15.4 ,4.17 ,480 ,-,16.42 ,-,0.43 ,19.7 ,0.10 ,0.07 ,1.43 ,0.87 ,0.11 ,,16.1 ,31.71 ,""
2014/11/8 23:00,-1874 ,-1992 ,DS,DS,32.0 ,27.1 ,29.5 ,27.6 ,0.21 ,27.7 ,29.8 ,21.5 ,29.8 ,29.1 ,30.0 ,27.0 ,29.1 ,27.9 ,29.8 ,30.2 ,29.6 ,20.1 ,27.9 ,181.6 ,24.0 ,24.2 ,15.5 ,4.20 ,480 ,-,16.42 ,-,0.43 ,19.6 ,0.09 ,0.07 ,1.43 ,0.87 ,0.11 ,,16.2 ,31.52 ,""
2014/11/9 5:00,-1846 ,-1977 ,DS,DS,32.0 ,27.0 ,29.4 ,27.6 ,0.21 ,27.7 ,29.8 ,21.5 ,29.8 ,29.1 ,29.9 ,27.0 ,29.0 ,28.4 ,29.8 ,30.1 ,29.6 ,20.1 ,27.8 ,181.4 ,24.0 ,24.2 ,15.6 ,4.20 ,480 ,-,16.42 ,-,0.43 ,19.7 ,0.09 ,0.07 ,1.43 ,0.87 ,0.11 ,,16.1 ,31.36 ,""
2014/11/9 11:00,-1835 ,-1969 ,DS,DS,31.9 ,27.0 ,29.4 ,27.6 ,0.20 ,27.8 ,29.8 ,21.5 ,29.7 ,29.1 ,29.9 ,27.0 ,29.0 ,27.9 ,29.8 ,30.1 ,29.6 ,20.1 ,27.8 ,181.4 ,23.9 ,24.1 ,15.8 ,4.20 ,480 ,-,16.42 ,-,0.43 ,19.8 ,0.09 ,0.07 ,1.43 ,0.87 ,0.11 ,,16.1 ,31.09 ,""
2014/11/9 17:00,-1801 ,-1938 ,DS,DS,31.8 ,27.0 ,29.4 ,27.5 ,0.20 ,27.7 ,29.8 ,21.5 ,29.6 ,29.0 ,29.9 ,27.0 ,29.0 ,27.8 ,29.7 ,30.1 ,29.6 ,20.1 ,27.7 ,181.2 ,23.9 ,24.1 ,15.9 ,4.46 ,480 ,-,16.42 ,-,0.43 ,19.5 ,0.09 ,0.06 ,1.43 ,0.87 ,0.11 ,,16.0 ,30.89 ,""
2014/11/9 23:00,-1758 ,-1903 ,DS,DS,31.8 ,27.0 ,29.4 ,27.6 ,0.21 ,27.6 ,29.7 ,21.5 ,29.6 ,29.0 ,29.8 ,27.0 ,28.9 ,27.9 ,29.7 ,30.0 ,29.6 ,20.2 ,27.7 ,181.0 ,23.9 ,24.1 ,16.1 ,4.46 ,480 ,-,16.42 ,-,0.43 ,19.7 ,0.08 ,0.06 ,1.43 ,0.87 ,0.11 ,,16.0 ,30.78 ,""
2014/11/10 5:00,-1744 ,-1894 ,DS,DS,31.7 ,27.0 ,29.4 ,27.6 ,0.20 ,27.6 ,29.7 ,21.5 ,29.6 ,29.0 ,29.8 ,27.0 ,28.9 ,27.8 ,29.7 ,30.0 ,29.5 ,20.3 ,27.7 ,180.9 ,23.9 ,24.1 ,16.4 ,4.49 ,480 ,-,16.42 ,-,0.43 ,19.7 ,0.08 ,0.06 ,1.43 ,0.87 ,0.11 ,,16.0 ,30.63 ,""
2014/11/10 11:00,-1758 ,-1909 ,DS,DS,31.7 ,26.9 ,29.3 ,27.6 ,0.21 ,27.6 ,29.7 ,21.4 ,29.6 ,29.0 ,29.8 ,27.0 ,28.9 ,27.7 ,29.6 ,29.9 ,29.4 ,20.1 ,27.7 ,181.0 ,23.8 ,24.1 ,16.7 ,4.46 ,480 ,-,16.42 ,-,0.43 ,19.8 ,0.07 ,0.05 ,1.43 ,0.87 ,0.11 ,,16.2 ,30.58 ,""
2014/11/10 17:00,-1774 ,-1923 ,DS,DS,31.6 ,26.9 ,29.3 ,27.5 ,0.21 ,27.6 ,29.6 ,21.5 ,29.6 ,29.0 ,29.8 ,27.0 ,28.8 ,27.7 ,29.6 ,29.9 ,29.4 ,20.2 ,27.7 ,181.2 ,23.8 ,24.1 ,16.7 ,4.46 ,480 ,-,16.42 ,-,0.43 ,19.6 ,0.08 ,0.07 ,1.43 ,0.87 ,0.11 ,,16.6 ,30.55 ,""
2014/11/10 23:00,-1790 ,-1934 ,DS,DS,31.6 ,26.9 ,29.3 ,27.5 ,0.21 ,27.6 ,29.6 ,21.4 ,29.6 ,28.9 ,29.7 ,27.0 ,28.8 ,27.7 ,29.6 ,29.9 ,29.4 ,20.2 ,27.6 ,181.2 ,23.8 ,24.0 ,16.6 ,4.46 ,480 ,-,16.42 ,-,0.43 ,19.8 ,0.09 ,0.07 ,1.43 ,0.87 ,0.11 ,,16.3 ,30.23 ,""
2014/11/11 5:00,-1801 ,-1942 ,DS,DS,31.6 ,26.9 ,29.3 ,27.4 ,0.22 ,27.6 ,29.6 ,21.3 ,29.5 ,28.9 ,29.7 ,27.0 ,28.8 ,27.7 ,29.6 ,29.9 ,29.4 ,20.1 ,27.6 ,181.2 ,23.8 ,24.0 ,16.3 ,4.46 ,480 ,-,16.42 ,-,0.43 ,19.8 ,0.09 ,0.07 ,1.43 ,0.87 ,0.11 ,,15.9 ,29.65 ,""
2014/11/11 11:00,-1777 ,-1936 ,DS,DS,31.6 ,26.7 ,29.2 ,27.3 ,0.21 ,27.4 ,29.6 ,21.2 ,29.5 ,28.8 ,29.7 ,26.9 ,28.8 ,27.6 ,29.5 ,29.8 ,29.3 ,20.0 ,27.5 ,181.1 ,23.8 ,24.0 ,16.3 ,4.41 ,480 ,-,16.42 ,-,0.43 ,19.9 ,0.08 ,0.07 ,1.43 ,0.87 ,0.11 ,,15.7 ,29.23 ,""
2014/11/11 17:00,-1749 ,-1906 ,DS,DS,31.5 ,26.7 ,29.2 ,27.4 ,0.21 ,27.2 ,29.5 ,21.3 ,29.4 ,28.8 ,29.6 ,26.8 ,28.8 ,27.6 ,29.6 ,29.8 ,29.3 ,20.1 ,27.5 ,181.0 ,23.8 ,24.0 ,15.9 ,4.46 ,480 ,-,16.42 ,-,0.43 ,20.0 ,0.08 ,0.07 ,1.43 ,0.87 ,0.11 ,,15.8 ,29.13 ,""
2014/11/11 23:00,-1733 ,-1889 ,DS,DS,31.5 ,26.7 ,29.2 ,27.4 ,0.21 ,27.2 ,29.5 ,21.3 ,29.4 ,28.8 ,29.6 ,26.8 ,28.7 ,27.5 ,29.4 ,29.7 ,29.3 ,20.2 ,27.5 ,180.9 ,23.8 ,24.0 ,16.0 ,4.49 ,480 ,-,16.42 ,-,0.43 ,19.5 ,0.08 ,0.06 ,1.43 ,0.87 ,0.11 ,,15.6 ,28.92 ,""
2014/11/12 5:00,-1703 ,-1866 ,DS,DS,31.4 ,26.7 ,29.2 ,27.3 ,0.21 ,27.3 ,29.4 ,21.3 ,29.3 ,28.8 ,29.6 ,26.8 ,28.7 ,27.6 ,29.4 ,29.8 ,29.2 ,20.2 ,27.4 ,180.6 ,23.7 ,24.0 ,16.1 ,4.39 ,480 ,-,16.42 ,-,0.43 ,19.1 ,0.08 ,0.06 ,1.43 ,0.87 ,0.11 ,,15.5 ,28.64 ,""
2014/11/12 11:00,-1662 ,-1835 ,DS,DS,31.3 ,26.6 ,29.1 ,27.3 ,0.20 ,27.1 ,29.4 ,21.3 ,29.3 ,28.8 ,29.6 ,26.7 ,28.7 ,27.5 ,29.4 ,29.7 ,29.2 ,20.2 ,27.4 ,180.4 ,23.7 ,24.0 ,16.2 ,4.36 ,480 ,-,16.42 ,-,0.43 ,19.3 ,0.07 ,0.06 ,1.43 ,0.87 ,0.11 ,,15.6 ,28.37 ,""
2014/11/12 17:00,-1612 ,-1790 ,DS,DS,31.3 ,26.6 ,29.1 ,27.3 ,0.20 ,27.1 ,29.4 ,21.3 ,29.3 ,28.8 ,29.6 ,26.8 ,28.7 ,27.5 ,29.4 ,29.7 ,29.2 ,20.3 ,27.4 ,180.1 ,23.7 ,24.0 ,16.5 ,4.51 ,480 ,-,16.42 ,-,0.43 ,19.7 ,0.07 ,0.06 ,1.43 ,0.87 ,0.11 ,,15.6 ,28.33 ,""
2014/11/12 23:00,-1602 ,-1777 ,DS,DS,31.2 ,26.6 ,29.1 ,27.3 ,0.21 ,27.1 ,29.4 ,21.3 ,29.3 ,28.7 ,29.5 ,26.7 ,28.7 ,27.5 ,29.3 ,29.6 ,29.2 ,20.3 ,27.4 ,180.0 ,23.7 ,24.0 ,16.7 ,4.54 ,480 ,-,16.42 ,-,0.43 ,19.7 ,0.07 ,0.05 ,1.43 ,0.87 ,0.11 ,,15.7 ,28.27 ,""
2014/11/13 5:00,-1616 ,-1787 ,DS,DS,31.2 ,26.6 ,29.0 ,27.3 ,0.22 ,27.1 ,29.4 ,21.3 ,29.3 ,28.7 ,29.5 ,26.7 ,28.6 ,27.5 ,29.3 ,29.6 ,29.2 ,20.3 ,27.4 ,180.0 ,23.7 ,24.0 ,16.7 ,4.46 ,479 ,-,16.41 ,-,0.43 ,19.5 ,0.07 ,0.06 ,1.42 ,0.87 ,0.11 ,,15.7 ,28.06 ,""
2014/11/13 11:00,-1625 ,-1804 ,DS,DS,31.1 ,26.6 ,29.0 ,27.2 ,0.21 ,27.0 ,29.3 ,21.1 ,29.2 ,28.7 ,29.5 ,26.7 ,28.6 ,27.4 ,29.3 ,29.6 ,29.1 ,20.2 ,27.3 ,180.1 ,23.6 ,23.9 ,16.7 ,4.46 ,480 ,-,16.42 ,-,0.43 ,20.1 ,0.07 ,0.06 ,1.42 ,0.87 ,0.11 ,,15.9 ,27.90 ,""
2014/11/13 17:00,-1684 ,-1854 ,DS,DS,31.2 ,26.4 ,29.0 ,27.1 ,0.22 ,27.0 ,29.3 ,21.0 ,29.2 ,28.6 ,29.4 ,26.7 ,28.5 ,27.3 ,29.2 ,29.7 ,29.0 ,20.0 ,27.2 ,180.4 ,23.6 ,23.9 ,16.3 ,4.33 ,480 ,-,16.42 ,-,0.43 ,19.7 ,0.08 ,0.06 ,1.43 ,0.87 ,0.11 ,,15.9 ,27.57 ,""
2014/11/13 23:00,-1730 ,-1885 ,DS,DS,31.2 ,26.5 ,29.0 ,27.1 ,0.21 ,27.1 ,29.3 ,21.0 ,29.3 ,28.6 ,29.4 ,26.7 ,28.5 ,27.4 ,29.2 ,29.6 ,29.1 ,20.0 ,27.2 ,180.6 ,23.6 ,23.9 ,16.0 ,4.30 ,480 ,-,16.42 ,-,0.43 ,20.1 ,0.08 ,0.06 ,1.43 ,0.87 ,0.11 ,,15.6 ,26.99 ,""
2014/11/14 5:00,-1752 ,-1899 ,DS,DS,31.2 ,26.5 ,28.9 ,27.1 ,0.20 ,27.0 ,29.3 ,20.9 ,29.2 ,28.6 ,29.4 ,26.7 ,28.5 ,27.4 ,29.2 ,29.6 ,29.1 ,20.0 ,27.2 ,180.7 ,23.6 ,23.9 ,15.5 ,4.17 ,480 ,-,16.42 ,-,0.43 ,19.7 ,0.08 ,0.06 ,1.43 ,0.87 ,0.11 ,,15.2 ,26.38 ,""
2014/11/14 11:00,-1758 ,-1913 ,DS,DS,31.2 ,26.3 ,28.9 ,27.0 ,0.21 ,26.9 ,29.2 ,20.8 ,29.1 ,28.5 ,29.4 ,26.6 ,28.5 ,27.5 ,29.2 ,29.5 ,29.0 ,19.8 ,27.1 ,180.8 ,23.6 ,23.8 ,15.2 ,4.15 ,480 ,-,16.42 ,-,0.43 ,20.0 ,0.08 ,0.06 ,1.42 ,0.87 ,0.11 ,,14.9 ,25.91 ,""
2014/11/14 17:00,-1765 ,-1919 ,DS,DS,31.2 ,26.3 ,28.9 ,27.0 ,0.21 ,26.9 ,29.2 ,20.8 ,29.1 ,28.5 ,29.3 ,26.5 ,28.4 ,27.2 ,29.1 ,29.4 ,28.9 ,19.8 ,26.9 ,180.9 ,23.6 ,23.8 ,14.6 ,4.17 ,480 ,-,16.42 ,-,0.43 ,19.8 ,0.08 ,0.06 ,1.42 ,0.87 ,0.11 ,,15.0 ,25.69 ,""
2014/11/14 23:00,-1780 ,-1929 ,DS,DS,31.2 ,26.4 ,28.9 ,27.0 ,0.21 ,26.9 ,29.2 ,20.8 ,29.1 ,28.5 ,29.3 ,26.5 ,28.4 ,27.2 ,29.1 ,29.5 ,28.9 ,19.8 ,27.0 ,181.0 ,23.6 ,23.8 ,14.4 ,4.15 ,480 ,-,16.42 ,-,0.43 ,20.3 ,0.08 ,0.07 ,1.42 ,0.87 ,0.11 ,,14.8 ,25.24 ,""
2014/11/15 5:00,-1797 ,-1943 ,DS,DS,31.2 ,26.4 ,28.8 ,27.0 ,0.22 ,26.9 ,29.2 ,20.7 ,29.1 ,28.5 ,29.3 ,26.5 ,28.4 ,27.2 ,29.1 ,29.4 ,29.0 ,19.8 ,27.0 ,181.0 ,23.5 ,23.8 ,14.2 ,4.10 ,480 ,-,16.42 ,-,0.43 ,20.5 ,0.08 ,0.07 ,1.42 ,0.87 ,0.11 ,,14.6 ,24.81 ,""
2014/11/15 11:00,-1815 ,-1972 ,DS,DS,31.2 ,26.2 ,28.7 ,26.7 ,0.22 ,26.7 ,29.1 ,20.7 ,29.0 ,28.3 ,29.2 ,26.4 ,28.3 ,27.0 ,29.0 ,29.3 ,28.8 ,19.6 ,26.9 ,181.2 ,23.5 ,23.8 ,14.2 ,3.97 ,480 ,-,16.42 ,-,0.43 ,20.3 ,0.09 ,0.07 ,1.43 ,0.87 ,0.11 ,,14.5 ,24.33 ,""
2014/11/15 17:00,-1829 ,-1975 ,DS,DS,31.2 ,26.2 ,28.7 ,26.8 ,0.22 ,26.7 ,29.1 ,20.7 ,29.0 ,28.3 ,29.2 ,26.3 ,28.3 ,27.1 ,29.0 ,29.3 ,28.8 ,19.6 ,26.9 ,181.2 ,23.5 ,23.7 ,13.9 ,4.02 ,480 ,-,16.42 ,-,0.43 ,19.5 ,0.09 ,0.07 ,1.42 ,0.87 ,0.11 ,,14.4 ,24.01 ,""
2014/11/15 23:00,-1869 ,-2004 ,DS,DS,31.2 ,26.2 ,28.7 ,26.8 ,0.21 ,26.7 ,29.1 ,20.6 ,29.0 ,28.3 ,29.2 ,26.3 ,28.3 ,27.0 ,29.0 ,29.3 ,28.8 ,19.6 ,26.8 ,181.4 ,23.5 ,23.7 ,13.6 ,4.04 ,480 ,-,16.42 ,-,0.43 ,19.7 ,0.09 ,0.07 ,1.42 ,0.87 ,0.11 ,,14.0 ,23.46 ,""
2014/11/16 5:00,-1873 ,-1995 ,DS,DS,31.2 ,26.2 ,28.7 ,26.7 ,0.21 ,26.6 ,29.1 ,20.4 ,29.0 ,28.3 ,29.1 ,26.3 ,28.3 ,27.0 ,29.0 ,29.3 ,28.8 ,19.6 ,26.8 ,181.2 ,23.5 ,23.7 ,13.3 ,3.94 ,480 ,-,16.42 ,-,0.43 ,19.7 ,0.09 ,0.07 ,1.42 ,0.87 ,0.11 ,,13.5 ,22.79 ,""
2014/11/16 11:00,-1868 ,-1991 ,DS,DS,31.2 ,26.1 ,28.7 ,26.7 ,0.22 ,26.6 ,29.0 ,20.4 ,28.9 ,28.2 ,29.1 ,26.2 ,28.2 ,27.0 ,28.9 ,29.3 ,28.8 ,19.5 ,26.7 ,181.4 ,23.5 ,23.7 ,13.2 ,3.97 ,480 ,-,16.42 ,-,0.43 ,20.1 ,0.09 ,0.07 ,1.42 ,0.87 ,0.11 ,,13.3 ,61.53 ,""
2014/11/16 17:00,-1861 ,-2000 ,DS,DS,31.1 ,26.1 ,28.6 ,26.6 ,0.22 ,26.6 ,29.0 ,20.4 ,28.9 ,28.2 ,29.1 ,26.2 ,28.2 ,26.9 ,28.9 ,29.2 ,28.7 ,19.5 ,26.8 ,181.5 ,23.4 ,23.6 ,12.7 ,3.91 ,480 ,-,16.42 ,-,0.43 ,20.3 ,0.08 ,0.07 ,1.43 ,0.87 ,0.11 ,,13.6 ,61.30 ,""
2014/11/16 23:00,-1861 ,-1994 ,DS,DS,31.1 ,26.1 ,28.6 ,26.6 ,0.21 ,26.5 ,28.9 ,20.3 ,28.9 ,28.2 ,29.0 ,26.1 ,28.1 ,26.9 ,28.8 ,29.2 ,28.7 ,19.5 ,26.6 ,181.4 ,23.4 ,23.6 ,12.7 ,3.81 ,480 ,-,16.42 ,-,0.43 ,20.4 ,0.08 ,0.07 ,1.42 ,0.87 ,0.11 ,,13.5 ,61.06 ,""
2014/11/17 5:00,-1844 ,-1987 ,DS,DS,31.0 ,26.1 ,28.5 ,26.6 ,0.22 ,26.4 ,28.9 ,20.3 ,28.8 ,28.1 ,29.0 ,26.1 ,28.1 ,26.8 ,28.8 ,29.2 ,28.7 ,19.5 ,26.6 ,181.4 ,23.4 ,23.6 ,12.7 ,3.78 ,480 ,-,16.42 ,-,0.43 ,20.1 ,0.08 ,0.07 ,1.43 ,0.87 ,0.11 ,,13.4 ,60.82 ,""
2014/11/17 11:00,-1828 ,-1995 ,DS,DS,30.9 ,25.8 ,28.5 ,26.4 ,0.22 ,27.6 ,28.8 ,20.3 ,28.7 ,28.1 ,28.9 ,26.0 ,28.1 ,26.7 ,28.7 ,29.1 ,28.5 ,19.3 ,26.5 ,181.3 ,23.3 ,23.6 ,12.7 ,3.81 ,480 ,-,16.42 ,-,0.43 ,21.0 ,0.06 ,0.06 ,1.42 ,0.87 ,0.11 ,,13.4 ,60.64 ,""
2014/11/17 17:00,-1790 ,-1953 ,DS,DS,30.8 ,25.9 ,28.4 ,26.5 ,0.22 ,27.2 ,28.7 ,20.3 ,28.7 ,28.1 ,28.9 ,26.0 ,28.0 ,26.7 ,28.7 ,29.0 ,28.5 ,19.4 ,26.5 ,181.1 ,23.3 ,23.6 ,12.9 ,3.78 ,480 ,-,16.42 ,-,0.43 ,19.4 ,0.08 ,0.06 ,1.42 ,0.87 ,0.11 ,,13.7 ,60.56 ,""
2014/11/17 23:00,-1769 ,-1936 ,DS,DS,30.8 ,25.9 ,28.4 ,26.4 ,0.21 ,26.2 ,28.7 ,20.3 ,28.6 ,28.0 ,28.8 ,25.9 ,27.9 ,26.7 ,28.7 ,29.0 ,28.5 ,19.5 ,26.4 ,180.9 ,23.3 ,23.5 ,13.1 ,3.81 ,480 ,-,16.42 ,-,0.43 ,19.5 ,0.08 ,0.06 ,1.42 ,0.86 ,0.11 ,,13.6 ,60.35 ,""
2014/11/18 5:00,-1771 ,-1936 ,DS,DS,30.7 ,25.9 ,28.4 ,26.4 ,0.22 ,26.2 ,28.7 ,20.3 ,28.6 ,28.0 ,28.8 ,26.0 ,28.0 ,26.8 ,28.7 ,29.0 ,28.5 ,19.4 ,26.4 ,181.0 ,23.3 ,23.5 ,13.2 ,3.84 ,480 ,-,16.42 ,-,0.43 ,20.0 ,0.07 ,0.06 ,1.42 ,0.86 ,0.11 ,,13.5 ,60.12 ,""
2014/11/18 11:00,-1797 ,-1970 ,DS,DS,30.6 ,25.7 ,28.3 ,26.3 ,0.21 ,26.0 ,28.6 ,20.1 ,28.5 ,27.9 ,28.8 ,25.9 ,27.9 ,26.5 ,28.5 ,28.9 ,28.3 ,19.2 ,26.3 ,181.2 ,23.3 ,23.5 ,13.4 ,3.81 ,400 ,-,14.30 ,-,0.36 ,20.1 ,0.06 ,0.06 ,1.42 ,0.86 ,0.11 ,,13.6 ,30.54 ,""
2014/11/18 17:00,-1823 ,-1988 ,DS,DS,30.6 ,25.7 ,28.3 ,26.3 ,0.22 ,26.1 ,28.6 ,20.1 ,28.5 ,27.9 ,28.7 ,25.8 ,27.8 ,26.6 ,28.5 ,28.9 ,28.3 ,19.2 ,26.3 ,181.3 ,23.3 ,23.5 ,13.4 ,3.78 ,482 ,-,16.45 ,-,0.44 ,19.3 ,0.06 ,0.07 ,1.42 ,0.86 ,0.11 ,,13.6 ,28.73 ,""
2014/11/18 23:00,-1848 ,-1998 ,DS,DS,30.6 ,25.7 ,28.3 ,26.3 ,0.21 ,26.1 ,28.6 ,20.1 ,28.5 ,27.9 ,28.7 ,25.8 ,27.8 ,26.5 ,28.5 ,28.8 ,28.3 ,19.2 ,26.3 ,181.3 ,23.2 ,23.5 ,13.2 ,3.71 ,482 ,-,16.45 ,-,0.44 ,19.5 ,0.06 ,0.07 ,1.42 ,0.86 ,0.11 ,,13.4 ,28.34 ,""
2014/11/19 5:00,-1863 ,-2004 ,DS,DS,30.6 ,25.7 ,28.2 ,26.3 ,0.19 ,26.1 ,28.5 ,20.0 ,28.5 ,27.8 ,28.7 ,25.8 ,27.8 ,26.6 ,28.5 ,28.8 ,28.3 ,19.2 ,26.3 ,181.2 ,23.2 ,23.5 ,13.0 ,3.68 ,482 ,-,16.45 ,-,0.44 ,19.5 ,0.06 ,0.07 ,1.42 ,0.86 ,0.11 ,,13.0 ,27.84 ,""
2014/11/19 11:00,-1874 ,-1947 ,DS,DS,30.5 ,25.4 ,28.1 ,26.1 ,0.21 ,25.8 ,28.4 ,19.9 ,28.4 ,27.7 ,28.6 ,25.7 ,27.7 ,26.3 ,28.4 ,28.7 ,28.1 ,18.9 ,26.1 ,181.3 ,23.2 ,23.5 ,13.0 ,3.68 ,482 ,-,16.45 ,-,0.44 ,19.5 ,0.06 ,0.07 ,1.42 ,0.86 ,0.11 ,,12.9 ,27.44 ,""
2014/11/19 17:00,-1886 ,-2017 ,DS,DS,30.5 ,25.5 ,28.0 ,26.1 ,0.20 ,25.9 ,28.4 ,19.9 ,28.3 ,27.7 ,28.6 ,25.7 ,27.7 ,26.5 ,28.4 ,28.7 ,28.2 ,19.0 ,26.1 ,181.3 ,23.2 ,23.4 ,12.6 ,3.68 ,482 ,-,16.45 ,-,0.44 ,20.0 ,0.06 ,0.07 ,1.42 ,0.86 ,0.11 ,,13.0 ,27.20 ,""
2014/11/19 23:00,-1913 ,-2020 ,DS,DS,30.5 ,25.5 ,28.0 ,26.1 ,0.21 ,25.9 ,28.4 ,19.9 ,28.3 ,27.6 ,28.5 ,25.6 ,27.6 ,26.3 ,28.3 ,28.7 ,28.1 ,19.0 ,26.0 ,181.2 ,23.1 ,23.4 ,12.5 ,3.65 ,482 ,-,16.45 ,-,0.44 ,19.7 ,0.06 ,0.07 ,1.42 ,0.86 ,0.11 ,,12.7 ,26.87 ,""
2014/11/20 5:00,-1921 ,-2020 ,DS,DS,30.5 ,25.5 ,28.0 ,26.0 ,0.20 ,25.8 ,28.4 ,19.7 ,28.3 ,27.6 ,28.4 ,25.6 ,27.6 ,26.3 ,28.3 ,28.6 ,28.1 ,19.0 ,26.0 ,181.7 ,23.1 ,23.4 ,12.3 ,3.55 ,482 ,-,16.45 ,-,0.44 ,20.1 ,0.06 ,0.07 ,1.42 ,0.86 ,0.11 ,,12.4 ,26.38 ,""
2014/11/20 11:00,-1923 ,-2024 ,DS,DS,30.4 ,25.2 ,27.9 ,25.8 ,0.21 ,25.6 ,28.2 ,19.6 ,28.1 ,27.5 ,28.3 ,25.7 ,27.5 ,26.0 ,28.2 ,28.5 ,27.9 ,18.5 ,25.8 ,181.8 ,23.1 ,23.3 ,12.3 ,3.65 ,482 ,-,16.45 ,-,0.44 ,20.2 ,0.05 ,0.07 ,1.42 ,0.86 ,0.11 ,,12.2 ,19.49 ,""
2014/11/20 17:00,-1912 ,-2024 ,DS,DS,30.4 ,25.3 ,27.9 ,25.9 ,0.21 ,25.7 ,28.2 ,19.6 ,28.1 ,27.5 ,28.3 ,25.6 ,27.5 ,26.1 ,28.2 ,28.5 ,28.0 ,18.7 ,25.9 ,181.7 ,23.1 ,23.3 ,12.0 ,3.55 ,482 ,-,16.45 ,-,0.44 ,20.2 ,0.05 ,0.07 ,1.43 ,0.86 ,0.11 ,,12.4 ,59.21 ,""
2014/11/20 23:00,-1916 ,-2020 ,DS,DS,30.4 ,25.3 ,27.9 ,25.8 ,0.21 ,25.6 ,28.2 ,19.6 ,28.1 ,27.5 ,28.3 ,25.6 ,27.5 ,26.1 ,28.1 ,28.5 ,27.9 ,18.8 ,25.8 ,181.8 ,23.0 ,23.3 ,12.1 ,3.55 ,482 ,-,16.45 ,-,0.44 ,20.6 ,0.05 ,0.07 ,1.42 ,0.86 ,0.11 ,,12.3 ,58.97 ,""
2014/11/21 5:00,-1916 ,-2020 ,DS,DS,30.3 ,25.3 ,27.8 ,25.8 ,0.21 ,25.6 ,28.2 ,19.5 ,28.1 ,27.5 ,28.2 ,25.6 ,27.5 ,26.1 ,28.1 ,28.5 ,27.9 ,18.8 ,25.8 ,181.7 ,23.0 ,23.3 ,12.1 ,3.58 ,482 ,-,16.45 ,-,0.44 ,20.4 ,0.05 ,0.07 ,1.42 ,0.86 ,0.11 ,,12.1 ,58.67 ,""
2014/11/21 11:00,-1917 ,-2020 ,DS,DS,30.3 ,25.1 ,27.8 ,25.7 ,0.22 ,25.4 ,28.1 ,19.5 ,28.0 ,27.4 ,28.1 ,25.5 ,27.4 ,25.9 ,28.0 ,28.4 ,27.8 ,18.7 ,25.7 ,181.8 ,23.0 ,23.3 ,12.2 ,3.55 ,482 ,-,16.45 ,-,0.44 ,20.3 ,0.05 ,0.07 ,1.42 ,0.86 ,0.11 ,,12.2 ,58.51 ,""
2014/11/21 17:00,-1903 ,-2016 ,DS,DS,30.2 ,25.1 ,27.7 ,25.7 ,0.22 ,25.5 ,28.1 ,19.6 ,28.0 ,27.4 ,28.1 ,25.5 ,27.4 ,25.9 ,28.0 ,28.4 ,27.9 ,18.8 ,25.7 ,181.7 ,23.0 ,23.2 ,12.5 ,3.58 ,482 ,-,16.45 ,-,0.44 ,20.1 ,0.04 ,0.06 ,1.42 ,0.86 ,0.11 ,,12.5 ,58.50 ,""
2014/11/21 23:00,-1888 ,-2011 ,DS,DS,30.2 ,25.1 ,27.7 ,25.7 ,0.22 ,25.5 ,28.0 ,19.5 ,27.9 ,27.4 ,28.1 ,25.4 ,27.3 ,25.9 ,28.0 ,28.3 ,27.8 ,18.8 ,25.6 ,181.6 ,23.0 ,23.2 ,12.7 ,3.55 ,482 ,-,16.45 ,-,0.44 ,20.1 ,0.04 ,0.06 ,1.42 ,0.86 ,0.11 ,,12.4 ,58.28 ,""
2014/11/22 5:00,-1874 ,-2006 ,DS,DS,30.1 ,25.1 ,27.7 ,25.6 ,0.22 ,25.4 ,28.0 ,19.5 ,27.9 ,27.3 ,28.1 ,25.4 ,27.3 ,25.9 ,28.0 ,28.3 ,27.8 ,18.8 ,25.6 ,181.6 ,23.0 ,23.2 ,12.9 ,3.47 ,482 ,-,16.45 ,-,0.44 ,20.0 ,0.04 ,0.06 ,1.42 ,0.86 ,0.11 ,,12.5 ,58.16 ,""
2014/11/22 11:00,-1860 ,-2004 ,DS,DS,30.0 ,25.1 ,27.6 ,25.6 ,0.22 ,25.4 ,28.0 ,19.5 ,27.9 ,27.3 ,28.0 ,25.4 ,27.3 ,25.9 ,27.9 ,28.3 ,27.7 ,18.8 ,25.6 ,181.5 ,23.0 ,23.2 ,13.2 ,3.55 ,482 ,-,16.45 ,-,0.44 ,19.5 ,0.04 ,0.06 ,1.42 ,0.86 ,0.11 ,,12.7 ,22.50 ,""
2014/11/22 17:00,-1840 ,-2004 ,DS,DS,30.0 ,25.1 ,27.6 ,25.6 ,0.21 ,25.4 ,27.9 ,19.6 ,27.9 ,27.3 ,28.0 ,25.4 ,27.2 ,25.9 ,27.9 ,28.2 ,27.7 ,18.7 ,25.6 ,181.4 ,22.9 ,23.1 ,13.6 ,3.60 ,482 ,-,16.45 ,-,0.44 ,19.7 ,0.03 ,0.06 ,1.42 ,0.86 ,0.11 ,,13.2 ,27.78 ,""
2014/11/22 23:00,-1841 ,-2000 ,DS,DS,29.9 ,25.0 ,27.6 ,25.5 ,0.22 ,25.3 ,28.0 ,19.5 ,27.8 ,27.3 ,27.9 ,25.4 ,27.2 ,25.9 ,27.8 ,28.3 ,27.6 ,18.8 ,25.5 ,181.5 ,22.9 ,23.1 ,13.9 ,3.68 ,482 ,-,16.45 ,-,0.44 ,19.6 ,0.03 ,0.06 ,1.42 ,0.86 ,0.11 ,,13.1 ,27.74 ,""
2014/11/23 5:00,-1828 ,-1996 ,DS,DS,29.9 ,25.0 ,27.6 ,25.5 ,0.21 ,25.3 ,27.9 ,19.4 ,27.8 ,27.2 ,27.9 ,25.3 ,27.1 ,25.8 ,27.8 ,28.1 ,27.6 ,18.8 ,25.5 ,181.4 ,22.9 ,23.1 ,14.0 ,3.58 ,482 ,-,16.45 ,-,0.44 ,19.6 ,0.03 ,0.06 ,1.42 ,0.86 ,0.11 ,,12.9 ,27.47 ,""
2014/11/23 11:00,-1857 ,-2007 ,DS,DS,29.9 ,25.0 ,27.5 ,25.5 ,0.22 ,25.3 ,27.8 ,19.5 ,27.8 ,27.2 ,27.9 ,25.3 ,27.1 ,25.8 ,27.8 ,28.1 ,27.6 ,18.7 ,25.5 ,181.6 ,22.9 ,23.1 ,14.0 ,3.47 ,482 ,-,16.45 ,-,0.44 ,19.7 ,0.03 ,0.06 ,1.42 ,0.86 ,0.11 ,,13.2 ,20.22 ,""
2014/11/23 17:00,-1857 ,-2016 ,DS,DS,29.8 ,24.9 ,27.5 ,25.5 ,0.22 ,25.3 ,27.8 ,19.5 ,27.7 ,27.2 ,27.9 ,25.3 ,27.1 ,25.8 ,27.8 ,28.1 ,27.6 ,18.8 ,25.5 ,181.5 ,22.8 ,23.1 ,14.2 ,3.58 ,482 ,-,16.45 ,-,0.44 ,19.5 ,0.03 ,0.06 ,1.42 ,0.86 ,0.11 ,,13.3 ,20.20 ,""
2014/11/23 23:00,-1878 ,-2015 ,DS,DS,29.8 ,24.9 ,27.4 ,25.4 ,0.22 ,25.3 ,27.8 ,19.4 ,27.7 ,27.1 ,27.8 ,25.2 ,27.1 ,25.8 ,27.7 ,28.0 ,27.6 ,18.7 ,25.4 ,181.7 ,22.8 ,23.1 ,14.1 ,3.58 ,482 ,-,16.45 ,-,0.44 ,20.1 ,0.03 ,0.06 ,1.42 ,0.86 ,0.11 ,,13.1 ,19.96 ,""
