,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,"note"
2014/11/24 5:00,-1873 ,-2019 ,DS,DS,29.8 ,24.9 ,27.4 ,25.4 ,0.21 ,25.2 ,27.7 ,19.3 ,27.7 ,27.1 ,27.8 ,25.2 ,27.0 ,25.7 ,27.7 ,28.0 ,27.5 ,18.6 ,25.4 ,181.6 ,22.8 ,23.0 ,14.0 ,3.55 ,482 ,-,16.45 ,-,0.44 ,19.5 ,0.03 ,0.06 ,1.42 ,0.86 ,0.11 ,,12.9 ,19.57 ,""
2014/11/24 11:00,-1848 ,-2001 ,DS,DS,29.7 ,24.8 ,27.4 ,25.3 ,0.22 ,25.1 ,27.7 ,19.3 ,27.7 ,27.0 ,27.7 ,25.2 ,27.0 ,25.6 ,27.7 ,28.0 ,27.5 ,18.6 ,25.3 ,181.5 ,22.8 ,23.0 ,13.9 ,3.58 ,482 ,-,16.45 ,-,0.44 ,20.0 ,0.03 ,0.06 ,1.42 ,0.86 ,0.11 ,,12.7 ,18.99 ,""
2014/11/24 17:00,-1811 ,-1991 ,DS,DS,29.6 ,24.8 ,27.3 ,25.3 ,0.23 ,25.1 ,27.7 ,19.3 ,27.6 ,27.0 ,27.7 ,25.1 ,27.0 ,25.6 ,27.6 ,27.9 ,27.5 ,18.6 ,25.3 ,181.3 ,22.8 ,23.0 ,13.7 ,3.45 ,482 ,-,16.45 ,-,0.44 ,19.9 ,0.08 ,0.06 ,1.42 ,0.86 ,0.11 ,,13.0 ,58.63 ,""
2014/11/24 23:00,-1785 ,-1979 ,DS,DS,29.6 ,24.8 ,27.3 ,25.3 ,0.22 ,25.1 ,27.6 ,19.3 ,27.6 ,27.0 ,27.6 ,25.1 ,26.9 ,25.6 ,27.6 ,27.9 ,27.5 ,18.6 ,25.3 ,181.1 ,22.8 ,23.0 ,13.9 ,3.55 ,482 ,-,16.45 ,-,0.44 ,19.9 ,0.08 ,0.05 ,1.42 ,0.86 ,0.11 ,,13.2 ,58.65 ,""
2014/11/25 5:00,-1768 ,-1966 ,DS,DS,29.5 ,24.8 ,27.3 ,25.3 ,0.22 ,25.1 ,27.6 ,19.3 ,27.6 ,27.0 ,27.6 ,25.0 ,26.9 ,25.6 ,27.6 ,27.9 ,27.4 ,18.6 ,25.3 ,181.0 ,22.7 ,23.0 ,14.2 ,3.58 ,482 ,-,16.45 ,-,0.44 ,19.7 ,0.08 ,0.05 ,1.42 ,0.86 ,0.11 ,,13.2 ,58.59 ,""
2014/11/25 11:00,-1792 ,-1992 ,DS,DS,29.4 ,24.7 ,27.2 ,25.2 ,0.22 ,25.0 ,27.6 ,19.3 ,27.5 ,26.9 ,27.6 ,25.0 ,26.9 ,25.4 ,27.5 ,27.8 ,27.3 ,18.6 ,25.1 ,181.1 ,22.7 ,23.0 ,14.3 ,3.71 ,482 ,-,16.45 ,-,0.44 ,19.7 ,0.08 ,0.05 ,1.42 ,0.86 ,0.11 ,,13.2 ,58.59 ,""
2014/11/25 17:00,-1798 ,-1994 ,DS,DS,29.3 ,24.7 ,27.2 ,25.1 ,0.21 ,25.0 ,27.5 ,19.3 ,27.5 ,26.8 ,27.6 ,25.0 ,26.8 ,25.4 ,27.5 ,27.8 ,27.3 ,18.5 ,25.1 ,181.1 ,22.7 ,23.0 ,14.4 ,4.17 ,482 ,-,16.45 ,-,0.44 ,19.7 ,0.08 ,0.06 ,1.42 ,0.86 ,0.11 ,,13.1 ,58.43 ,""
2014/11/25 23:00,-1812 ,-2006 ,DS,DS,29.3 ,24.6 ,27.2 ,25.1 ,0.22 ,25.0 ,27.5 ,19.2 ,27.4 ,26.8 ,27.5 ,24.9 ,26.8 ,25.4 ,27.5 ,27.8 ,27.3 ,18.5 ,25.1 ,181.2 ,22.7 ,22.9 ,14.5 ,4.20 ,482 ,-,16.45 ,-,0.44 ,19.6 ,0.08 ,0.06 ,1.42 ,0.86 ,0.11 ,,13.2 ,58.24 ,""
2014/11/26 5:00,-1814 ,-2006 ,DS,DS,29.3 ,24.6 ,27.1 ,25.1 ,0.23 ,25.0 ,27.5 ,19.2 ,27.4 ,26.8 ,27.5 ,24.9 ,26.8 ,25.4 ,27.4 ,27.7 ,27.3 ,18.5 ,25.1 ,181.2 ,22.7 ,22.9 ,14.5 ,4.20 ,482 ,-,16.45 ,-,0.44 ,20.2 ,0.08 ,0.06 ,1.42 ,0.86 ,0.11 ,,13.1 ,58.10 ,""
2014/11/26 11:00,-1812 ,-2002 ,DS,DS,29.3 ,24.4 ,27.1 ,25.0 ,0.22 ,24.8 ,27.4 ,19.1 ,27.4 ,26.7 ,27.5 ,24.9 ,26.7 ,25.2 ,27.3 ,27.6 ,27.1 ,18.5 ,25.0 ,181.2 ,22.6 ,22.9 ,14.4 ,4.64 ,482 ,-,16.45 ,-,0.44 ,19.6 ,0.08 ,0.06 ,1.42 ,0.86 ,0.11 ,,12.8 ,21.49 ,""
2014/11/26 17:00,-1784 ,-1992 ,DS,DS,29.2 ,24.5 ,27.0 ,25.0 ,0.22 ,24.9 ,27.4 ,19.2 ,27.3 ,26.7 ,27.4 ,24.8 ,26.7 ,25.3 ,27.3 ,27.6 ,27.1 ,18.5 ,24.9 ,181.0 ,22.6 ,22.9 ,14.3 ,5.03 ,482 ,-,16.45 ,-,0.44 ,19.7 ,0.08 ,0.06 ,1.42 ,0.86 ,0.11 ,,13.0 ,26.14 ,""
2014/11/26 23:00,-1787 ,-1983 ,DS,DS,29.2 ,24.4 ,27.0 ,24.9 ,0.21 ,24.8 ,27.3 ,19.0 ,27.3 ,26.7 ,27.4 ,24.8 ,26.6 ,25.3 ,27.3 ,27.6 ,27.1 ,18.3 ,24.9 ,180.9 ,22.6 ,22.9 ,14.1 ,5.34 ,482 ,-,16.45 ,-,0.44 ,19.7 ,0.08 ,0.06 ,1.42 ,0.86 ,0.11 ,,12.7 ,25.95 ,""
2014/11/27 5:00,-1805 ,-2001 ,DS,DS,29.1 ,24.4 ,27.0 ,24.9 ,0.21 ,24.7 ,27.3 ,19.0 ,27.2 ,26.6 ,27.3 ,24.7 ,26.6 ,25.2 ,27.2 ,27.6 ,27.1 ,18.2 ,24.8 ,181.0 ,22.6 ,22.8 ,14.0 ,5.27 ,482 ,-,16.45 ,-,0.44 ,19.9 ,0.08 ,0.06 ,1.42 ,0.86 ,0.11 ,,12.7 ,25.74 ,""
2014/11/27 11:00,-1837 ,-2012 ,DS,DS,29.1 ,24.3 ,27.0 ,24.8 ,0.22 ,24.7 ,27.3 ,19.0 ,27.2 ,26.6 ,27.3 ,24.7 ,26.6 ,25.1 ,27.2 ,27.5 ,27.0 ,18.3 ,24.7 ,181.2 ,22.6 ,22.8 ,14.1 ,5.37 ,482 ,-,16.45 ,-,0.44 ,20.0 ,0.08 ,0.06 ,1.42 ,0.86 ,0.11 ,,12.9 ,25.61 ,""
2014/11/27 17:00,-1865 ,-2017 ,DS,DS,29.0 ,24.3 ,26.9 ,24.8 ,0.22 ,24.8 ,27.3 ,19.0 ,27.2 ,26.5 ,27.2 ,24.7 ,26.5 ,25.1 ,27.2 ,27.5 ,27.1 ,18.3 ,24.9 ,181.3 ,22.5 ,22.8 ,14.2 ,5.37 ,482 ,-,16.45 ,-,0.44 ,20.1 ,0.08 ,0.06 ,1.42 ,0.86 ,0.11 ,,13.1 ,27.70 ,""
2014/11/27 23:00,-1880 ,-2025 ,DS,DS,29.0 ,24.3 ,26.9 ,24.7 ,0.22 ,24.8 ,27.2 ,18.9 ,27.2 ,26.4 ,27.2 ,24.6 ,26.5 ,25.1 ,27.1 ,27.5 ,27.0 ,18.3 ,24.9 ,181.4 ,22.5 ,22.8 ,14.6 ,5.40 ,482 ,-,16.45 ,-,0.44 ,20.3 ,0.08 ,0.06 ,1.42 ,0.86 ,0.11 ,,13.0 ,27.59 ,""
2014/11/28 5:00,-1888 ,-2026 ,DS,DS,28.9 ,24.3 ,26.8 ,24.7 ,0.22 ,24.7 ,27.2 ,18.8 ,27.1 ,26.4 ,27.2 ,24.6 ,26.4 ,25.1 ,27.1 ,27.4 ,26.8 ,18.3 ,24.8 ,181.4 ,22.5 ,22.8 ,15.1 ,5.42 ,482 ,-,16.45 ,-,0.44 ,20.0 ,0.08 ,0.06 ,1.42 ,0.86 ,0.11 ,,12.9 ,27.42 ,""
2014/11/28 11:00,-1883 ,-2024 ,DS,DS,28.9 ,24.2 ,26.8 ,24.7 ,0.22 ,24.6 ,27.1 ,18.8 ,27.0 ,26.4 ,27.1 ,24.5 ,26.4 ,24.9 ,27.1 ,27.4 ,26.8 ,18.2 ,24.7 ,181.5 ,22.5 ,22.7 ,15.7 ,5.42 ,482 ,-,16.45 ,-,0.44 ,20.1 ,0.08 ,0.06 ,1.42 ,0.86 ,0.11 ,,13.1 ,22.61 ,""
2014/11/28 17:00,-1849 ,-2009 ,DS,DS,28.9 ,24.2 ,26.7 ,24.7 ,0.23 ,24.6 ,27.1 ,18.9 ,27.0 ,26.3 ,27.1 ,24.5 ,26.4 ,25.0 ,27.0 ,27.3 ,26.8 ,18.3 ,24.7 ,181.3 ,22.5 ,22.7 ,16.3 ,5.37 ,482 ,-,16.45 ,-,0.44 ,20.1 ,0.08 ,0.06 ,1.42 ,0.86 ,0.11 ,,13.4 ,60.03 ,""
2014/11/28 23:00,-1807 ,-1998 ,DS,DS,28.8 ,24.2 ,26.7 ,24.7 ,0.23 ,24.7 ,27.1 ,18.9 ,27.0 ,26.3 ,27.0 ,24.5 ,26.3 ,24.9 ,27.0 ,27.3 ,26.9 ,18.3 ,24.7 ,181.1 ,22.5 ,22.7 ,16.8 ,5.43 ,482 ,-,16.45 ,-,0.44 ,19.5 ,0.08 ,0.06 ,1.42 ,0.86 ,0.11 ,,13.6 ,60.07 ,""
2014/11/29 5:00,-1762 ,-1980 ,DS,DS,28.7 ,24.2 ,26.7 ,24.7 ,0.22 ,24.7 ,27.0 ,18.9 ,26.9 ,26.3 ,27.0 ,24.5 ,26.3 ,24.9 ,27.0 ,27.2 ,26.9 ,18.3 ,24.7 ,180.7 ,22.4 ,22.7 ,17.4 ,5.37 ,482 ,-,16.45 ,-,0.44 ,20.0 ,0.08 ,0.05 ,1.42 ,0.86 ,0.11 ,,13.9 ,60.21 ,""
2014/11/29 11:00,-1732 ,-1957 ,DS,DS,28.7 ,24.1 ,26.6 ,24.7 ,0.23 ,24.6 ,27.0 ,19.0 ,27.0 ,26.3 ,26.9 ,24.5 ,26.3 ,24.9 ,26.9 ,27.2 ,26.8 ,18.3 ,24.7 ,180.6 ,22.4 ,22.6 ,17.9 ,5.69 ,482 ,-,16.45 ,-,0.44 ,20.0 ,0.07 ,0.05 ,1.42 ,0.86 ,0.11 ,,13.9 ,60.32 ,""
2014/11/29 17:00,-1715 ,-1946 ,DS,DS,28.7 ,24.1 ,26.6 ,24.6 ,0.23 ,24.6 ,26.9 ,19.0 ,26.9 ,26.3 ,26.9 ,24.5 ,26.2 ,24.9 ,26.9 ,27.2 ,26.8 ,18.3 ,24.7 ,180.5 ,22.4 ,22.6 ,18.4 ,5.77 ,482 ,-,16.45 ,-,0.44 ,19.7 ,0.07 ,0.05 ,1.42 ,0.86 ,0.11 ,,14.2 ,60.43 ,""
2014/11/29 23:00,-1762 ,-1985 ,DS,DS,28.7 ,24.1 ,26.6 ,24.6 ,0.22 ,25.5 ,26.9 ,19.0 ,26.9 ,26.2 ,26.9 ,24.5 ,26.2 ,24.9 ,26.9 ,27.2 ,26.7 ,18.3 ,24.7 ,180.7 ,22.4 ,22.6 ,18.8 ,5.69 ,482 ,-,16.45 ,-,0.44 ,19.4 ,0.08 ,0.06 ,1.42 ,0.86 ,0.11 ,,14.2 ,60.38 ,""
2014/11/30 5:00,-1793 ,-2009 ,DS,DS,28.7 ,24.1 ,26.6 ,24.6 ,0.22 ,24.6 ,26.8 ,19.0 ,26.9 ,26.2 ,26.8 ,24.5 ,26.2 ,24.8 ,26.8 ,27.2 ,26.7 ,18.2 ,24.7 ,181.0 ,22.4 ,22.6 ,19.2 ,5.80 ,482 ,-,16.45 ,-,0.44 ,20.2 ,0.08 ,0.06 ,1.42 ,0.86 ,0.11 ,,14.3 ,60.35 ,""
2014/11/30 11:00,-1796 ,-1995 ,DS,DS,28.7 ,24.1 ,26.6 ,24.6 ,0.22 ,24.7 ,26.8 ,18.9 ,26.8 ,26.2 ,26.8 ,24.4 ,26.2 ,24.8 ,26.8 ,27.1 ,26.6 ,18.2 ,24.7 ,181.0 ,22.3 ,22.6 ,19.7 ,5.80 ,482 ,-,16.45 ,-,0.44 ,20.2 ,0.08 ,0.06 ,1.42 ,0.86 ,0.11 ,,14.4 ,27.08 ,""
2014/11/30 17:00,-1768 ,-1971 ,DS,DS,28.6 ,24.0 ,26.5 ,24.6 ,0.22 ,24.6 ,26.8 ,18.9 ,26.8 ,26.1 ,26.7 ,24.4 ,26.1 ,24.8 ,26.8 ,27.1 ,26.6 ,18.2 ,24.7 ,180.9 ,22.3 ,22.6 ,20.1 ,5.67 ,482 ,-,16.45 ,-,0.44 ,19.5 ,0.08 ,0.05 ,1.42 ,0.86 ,0.11 ,,14.4 ,29.57 ,""
2014/11/30 23:00,-1739 ,-1947 ,DS,DS,28.5 ,24.0 ,26.5 ,24.6 ,0.23 ,24.6 ,26.8 ,18.9 ,26.7 ,26.1 ,26.7 ,24.4 ,26.1 ,24.7 ,26.7 ,27.0 ,26.6 ,18.2 ,24.5 ,180.7 ,22.3 ,22.6 ,20.4 ,5.69 ,482 ,-,16.45 ,-,0.44 ,19.6 ,0.07 ,0.05 ,1.42 ,0.86 ,0.11 ,,14.3 ,29.49 ,""
2014/12/1 5:00,-1675 ,-1890 ,DS,DS,28.5 ,24.0 ,26.4 ,24.5 ,0.23 ,24.5 ,26.7 ,18.9 ,26.7 ,26.1 ,26.7 ,24.4 ,26.1 ,24.8 ,26.7 ,27.0 ,26.6 ,18.2 ,24.5 ,180.3 ,22.3 ,22.5 ,20.8 ,5.77 ,482 ,-,16.74 ,-,0.44 ,20.2 ,0.07 ,0.05 ,1.42 ,0.86 ,0.11 ,,14.4 ,29.46 ,""
2014/12/1 11:00,-1576 ,-1833 ,DS,DS,28.4 ,24.0 ,26.4 ,24.5 ,0.23 ,24.4 ,26.7 ,18.9 ,26.7 ,26.1 ,26.7 ,24.4 ,26.1 ,24.7 ,26.7 ,27.0 ,26.6 ,18.2 ,24.6 ,179.8 ,22.3 ,22.5 ,21.1 ,5.69 ,482 ,-,16.74 ,-,0.44 ,19.9 ,0.07 ,0.04 ,1.42 ,0.86 ,0.11 ,,14.4 ,29.44 ,""
2014/12/1 17:00,-1501 ,-1769 ,DS,DS,28.3 ,23.9 ,26.4 ,24.6 ,0.22 ,24.4 ,26.6 ,19.0 ,26.6 ,26.1 ,26.6 ,24.4 ,26.1 ,24.7 ,26.7 ,27.0 ,26.6 ,18.4 ,24.6 ,179.2 ,22.3 ,22.5 ,21.4 ,3.94 ,482 ,-,16.74 ,-,0.44 ,19.7 ,0.07 ,0.04 ,1.42 ,0.86 ,0.11 ,,14.8 ,29.61 ,""
2014/12/1 23:00,-1527 ,-1790 ,DS,DS,28.3 ,24.0 ,26.4 ,24.6 ,0.23 ,24.4 ,26.6 ,19.0 ,26.6 ,26.1 ,26.6 ,24.4 ,26.0 ,24.7 ,26.6 ,26.9 ,26.6 ,18.3 ,24.6 ,179.3 ,22.3 ,22.5 ,21.7 ,3.87 ,482 ,-,16.74 ,-,0.44 ,20.0 ,0.08 ,0.04 ,1.42 ,0.86 ,0.11 ,,14.8 ,29.65 ,""
2014/12/2 5:00,-1552 ,-1816 ,DS,DS,28.2 ,23.9 ,26.4 ,24.5 ,0.22 ,24.4 ,26.6 ,18.7 ,26.6 ,26.0 ,26.6 ,24.5 ,26.0 ,24.7 ,26.6 ,26.9 ,26.5 ,18.3 ,24.4 ,179.4 ,22.3 ,22.5 ,21.7 ,3.84 ,482 ,-,16.74 ,-,0.44 ,19.9 ,0.08 ,0.05 ,1.42 ,0.86 ,0.11 ,,14.5 ,29.39 ,""
2014/12/2 11:00,-1610 ,-1878 ,DS,DS,27.9 ,23.5 ,26.1 ,24.1 ,0.21 ,23.9 ,26.5 ,18.4 ,26.4 ,25.8 ,26.5 ,24.2 ,25.9 ,24.1 ,26.5 ,26.7 ,26.2 ,18.1 ,24.0 ,179.7 ,22.2 ,22.5 ,21.8 ,3.68 ,482 ,-,16.74 ,-,0.44 ,19.7 ,0.08 ,0.05 ,1.42 ,0.86 ,0.11 ,,14.5 ,32.73 ,""
2014/12/2 17:00,-1645 ,-1899 ,DS,DS,28.1 ,23.7 ,26.2 ,24.2 ,0.22 ,24.1 ,26.5 ,18.5 ,26.4 ,25.8 ,26.5 ,24.2 ,25.8 ,24.2 ,26.5 ,26.7 ,26.3 ,18.1 ,24.1 ,179.9 ,22.2 ,22.5 ,21.9 ,3.58 ,482 ,-,16.74 ,-,0.44 ,19.7 ,0.09 ,0.06 ,1.37 ,0.86 ,0.11 ,,14.4 ,62.40 ,""
2014/12/2 23:00,-1681 ,-1921 ,DS,DS,28.1 ,23.8 ,26.1 ,24.2 ,0.21 ,24.2 ,26.5 ,18.5 ,26.4 ,25.8 ,26.5 ,24.2 ,25.8 ,24.3 ,26.4 ,26.7 ,26.4 ,18.2 ,24.2 ,180.1 ,22.2 ,22.5 ,22.0 ,3.55 ,482 ,-,16.74 ,-,0.44 ,19.8 ,0.09 ,0.07 ,1.38 ,0.86 ,0.11 ,,14.3 ,62.03 ,""
2014/12/3 5:00,-1709 ,-1937 ,DS,DS,28.2 ,23.7 ,26.2 ,24.2 ,0.21 ,24.2 ,26.5 ,18.4 ,26.4 ,25.8 ,26.5 ,24.2 ,25.8 ,24.4 ,26.4 ,26.7 ,26.4 ,18.2 ,24.3 ,180.1 ,22.1 ,22.4 ,22.0 ,3.44 ,482 ,-,16.74 ,-,0.44 ,19.4 ,0.09 ,0.07 ,1.40 ,0.86 ,0.11 ,,13.9 ,61.61 ,""
2014/12/3 11:00,-1727 ,-1958 ,DS,DS,28.2 ,23.8 ,26.2 ,24.5 ,0.22 ,24.2 ,26.5 ,18.3 ,26.4 ,25.8 ,26.5 ,24.2 ,25.8 ,24.4 ,26.4 ,26.7 ,26.4 ,18.6 ,24.3 ,180.3 ,22.1 ,22.4 ,22.0 ,3.37 ,482 ,-,16.74 ,-,0.44 ,19.5 ,0.09 ,0.07 ,1.40 ,0.86 ,0.11 ,,13.6 ,61.30 ,""
2014/12/3 17:00,-1748 ,-1973 ,DS,DS,28.2 ,23.7 ,26.2 ,24.4 ,0.21 ,24.2 ,26.5 ,18.3 ,26.4 ,25.8 ,26.5 ,24.2 ,25.8 ,24.4 ,26.4 ,26.7 ,26.3 ,18.6 ,24.3 ,180.4 ,22.1 ,22.4 ,22.2 ,3.34 ,482 ,-,16.74 ,-,0.44 ,20.1 ,0.09 ,0.07 ,1.41 ,0.86 ,0.11 ,,13.7 ,61.10 ,""
2014/12/3 23:00,-1764 ,-1985 ,DS,DS,28.2 ,23.7 ,26.2 ,24.2 ,0.21 ,24.3 ,26.4 ,18.2 ,26.4 ,25.8 ,26.5 ,24.2 ,25.8 ,24.4 ,26.4 ,26.7 ,26.3 ,18.6 ,24.4 ,180.5 ,22.1 ,22.3 ,22.2 ,3.31 ,482 ,-,16.74 ,-,0.44 ,20.1 ,0.10 ,0.07 ,1.41 ,0.85 ,0.11 ,,13.4 ,60.73 ,""
2014/12/4 5:00,-1742 ,-1964 ,DS,DS,28.2 ,23.7 ,26.2 ,24.1 ,0.22 ,24.1 ,26.4 ,18.1 ,26.3 ,25.7 ,26.5 ,24.1 ,25.8 ,24.3 ,26.3 ,26.6 ,26.3 ,18.6 ,24.2 ,180.4 ,22.1 ,22.3 ,22.2 ,3.18 ,482 ,-,16.74 ,-,0.44 ,19.9 ,0.10 ,0.07 ,1.41 ,0.85 ,0.11 ,,13.3 ,60.46 ,""
2014/12/4 11:00,-1744 ,-1974 ,DS,DS,28.0 ,23.5 ,26.0 ,24.0 ,0.22 ,23.9 ,26.4 ,18.1 ,26.2 ,25.6 ,26.4 ,24.0 ,25.7 ,24.1 ,26.3 ,26.6 ,26.1 ,18.6 ,24.1 ,180.5 ,22.1 ,22.3 ,22.4 ,3.18 ,482 ,-,16.74 ,-,0.44 ,19.3 ,0.09 ,0.07 ,1.41 ,0.85 ,0.11 ,,13.3 ,23.52 ,""
2014/12/4 17:00,-1710 ,-1940 ,DS,DS,28.1 ,23.6 ,26.0 ,24.0 ,0.23 ,23.9 ,26.4 ,18.2 ,26.1 ,25.6 ,26.4 ,24.0 ,25.6 ,24.2 ,26.3 ,26.6 ,26.2 ,18.6 ,24.1 ,180.2 ,22.0 ,22.3 ,22.6 ,3.21 ,482 ,-,16.74 ,-,0.44 ,21.6 ,0.11 ,0.09 ,1.40 ,0.85 ,0.11 ,,13.3 ,31.02 ,""
2014/12/4 23:00,-1675 ,-1908 ,DS,DS,28.1 ,23.6 ,26.0 ,24.0 ,0.22 ,23.9 ,26.3 ,18.2 ,26.1 ,25.6 ,26.4 ,24.0 ,25.6 ,24.2 ,26.2 ,26.6 ,26.1 ,18.6 ,24.1 ,180.0 ,22.0 ,22.3 ,22.6 ,3.18 ,482 ,-,16.74 ,-,0.44 ,21.3 ,0.11 ,0.09 ,1.41 ,0.85 ,0.11 ,,13.1 ,30.79 ,""
2014/12/5 5:00,-1652 ,-1886 ,DS,DS,28.1 ,23.6 ,26.0 ,24.0 ,0.21 ,23.9 ,26.3 ,18.1 ,26.1 ,25.6 ,26.4 ,24.0 ,25.7 ,24.2 ,26.2 ,26.5 ,26.2 ,18.6 ,24.1 ,179.9 ,22.0 ,22.2 ,22.6 ,3.05 ,482 ,-,16.74 ,-,0.44 ,21.3 ,0.11 ,0.09 ,1.41 ,0.85 ,0.11 ,,12.8 ,30.46 ,""
2014/12/5 11:00,-1664 ,-1906 ,DS,DS,27.9 ,23.3 ,25.8 ,23.8 ,0.21 ,23.6 ,26.2 ,17.9 ,26.0 ,25.5 ,26.3 ,23.9 ,25.5 ,24.0 ,26.2 ,26.5 ,26.0 ,18.5 ,23.9 ,179.9 ,21.9 ,22.2 ,22.6 ,3.08 ,482 ,-,16.74 ,-,0.44 ,21.4 ,0.11 ,0.09 ,1.41 ,0.85 ,0.11 ,,12.7 ,29.68 ,""
2014/12/5 17:00,-1694 ,-1929 ,DS,DS,27.9 ,23.5 ,25.8 ,23.9 ,0.21 ,23.7 ,26.2 ,18.0 ,26.0 ,25.4 ,26.2 ,23.9 ,25.5 ,24.0 ,26.2 ,26.4 ,26.0 ,18.6 ,24.0 ,180.0 ,21.9 ,22.2 ,22.5 ,2.98 ,482 ,-,16.74 ,-,0.44 ,21.4 ,0.12 ,0.09 ,1.41 ,0.85 ,0.11 ,,12.7 ,21.48 ,""
2014/12/5 23:00,-1716 ,-1943 ,DS,DS,28.0 ,23.4 ,25.8 ,23.8 ,0.20 ,23.7 ,26.2 ,17.9 ,26.0 ,25.5 ,26.2 ,23.9 ,25.5 ,24.0 ,26.1 ,26.4 ,26.0 ,18.5 ,24.0 ,180.1 ,21.9 ,22.1 ,22.4 ,2.79 ,482 ,-,16.74 ,-,0.44 ,21.5 ,0.12 ,0.09 ,1.40 ,0.85 ,0.11 ,,12.3 ,20.99 ,""
2014/12/6 5:00,-1719 ,-1940 ,DS,DS,28.0 ,23.4 ,25.9 ,23.8 ,0.19 ,23.7 ,26.2 ,17.7 ,25.9 ,25.4 ,26.2 ,23.9 ,25.4 ,24.0 ,26.1 ,26.4 ,25.9 ,18.5 ,23.9 ,180.1 ,21.9 ,22.1 ,22.3 ,2.71 ,482 ,-,16.74 ,-,0.44 ,22.1 ,0.12 ,0.09 ,1.41 ,0.85 ,0.11 ,,11.8 ,20.43 ,""
2014/12/6 11:00,-1725 ,-1959 ,DS,DS,27.7 ,23.2 ,25.7 ,23.6 ,0.20 ,23.4 ,26.1 ,17.6 ,25.8 ,25.3 ,26.1 ,23.8 ,25.3 ,23.6 ,26.1 ,26.3 ,25.8 ,18.4 ,23.7 ,180.1 ,21.9 ,22.1 ,22.2 ,2.64 ,482 ,-,16.74 ,-,0.44 ,21.6 ,0.12 ,0.09 ,1.41 ,0.85 ,0.11 ,,11.5 ,60.52 ,""
2014/12/6 17:00,-1735 ,-1964 ,DS,DS,27.7 ,23.2 ,25.6 ,23.6 ,0.20 ,23.4 ,26.1 ,17.6 ,25.7 ,25.3 ,26.1 ,23.8 ,25.3 ,23.7 ,26.0 ,26.3 ,25.8 ,18.4 ,23.7 ,180.2 ,21.8 ,22.1 ,22.1 ,2.61 ,482 ,-,16.74 ,-,0.44 ,22.2 ,0.12 ,0.09 ,1.40 ,0.85 ,0.11 ,,11.5 ,59.40 ,""
2014/12/6 23:00,-1769 ,-1989 ,DS,DS,27.7 ,23.2 ,25.6 ,23.5 ,0.20 ,23.7 ,26.0 ,17.6 ,25.7 ,25.2 ,26.0 ,23.8 ,25.3 ,23.7 ,25.9 ,26.2 ,25.7 ,18.4 ,23.7 ,180.4 ,21.8 ,22.1 ,22.0 ,2.56 ,482 ,-,16.74 ,-,0.44 ,20.9 ,0.12 ,0.09 ,1.41 ,0.85 ,0.11 ,,11.4 ,58.99 ,""
2014/12/7 5:00,-1803 ,-2003 ,DS,DS,27.7 ,23.1 ,25.6 ,23.4 ,0.20 ,23.4 ,26.0 ,17.5 ,25.7 ,25.2 ,26.0 ,23.8 ,25.3 ,23.7 ,25.9 ,26.2 ,25.7 ,18.2 ,23.7 ,180.5 ,21.8 ,22.0 ,21.8 ,2.48 ,482 ,-,16.74 ,-,0.44 ,21.3 ,0.12 ,0.09 ,1.41 ,0.85 ,0.11 ,,11.1 ,58.51 ,""
2014/12/7 11:00,-1848 ,-2014 ,DS,DS,27.8 ,23.1 ,25.6 ,23.4 ,0.20 ,23.3 ,25.9 ,17.4 ,25.7 ,25.2 ,26.0 ,23.8 ,25.2 ,23.7 ,25.9 ,26.2 ,25.8 ,18.2 ,23.6 ,180.7 ,21.8 ,22.0 ,21.7 ,2.35 ,482 ,-,16.74 ,-,0.44 ,20.8 ,0.12 ,0.10 ,1.40 ,0.85 ,0.11 ,,10.9 ,58.26 ,""
2014/12/7 17:00,-1896 ,-2032 ,DS,DS,27.8 ,23.1 ,25.6 ,23.3 ,0.20 ,23.3 ,25.9 ,17.3 ,25.6 ,25.1 ,25.8 ,23.8 ,25.1 ,23.5 ,25.8 ,26.1 ,25.6 ,18.1 ,23.6 ,180.7 ,21.8 ,22.0 ,21.7 ,2.29 ,482 ,-,16.74 ,-,0.44 ,22.2 ,0.13 ,0.10 ,1.41 ,0.85 ,0.11 ,,10.8 ,57.82 ,""
2014/12/7 23:00,-1914 ,-2034 ,DS,DS,27.8 ,23.1 ,25.5 ,23.3 ,0.20 ,23.2 ,25.8 ,17.3 ,25.6 ,25.1 ,25.8 ,23.8 ,25.1 ,23.5 ,25.8 ,26.1 ,25.5 ,18.1 ,23.5 ,181.2 ,21.7 ,21.9 ,21.6 ,2.29 ,482 ,-,16.74 ,-,0.44 ,22.2 ,0.13 ,0.10 ,1.41 ,0.85 ,0.11 ,,10.6 ,57.38 ,""
2014/12/8 5:00,-1908 ,-2031 ,DS,DS,27.8 ,23.1 ,25.5 ,23.2 ,0.20 ,23.1 ,25.8 ,17.2 ,25.5 ,25.0 ,25.7 ,23.7 ,25.0 ,23.5 ,25.7 ,26.1 ,25.4 ,18.0 ,23.5 ,181.2 ,21.7 ,21.9 ,21.4 ,2.19 ,482 ,-,16.74 ,-,0.44 ,21.0 ,0.13 ,0.10 ,1.41 ,0.85 ,0.11 ,,10.5 ,57.02 ,""
2014/12/8 11:00,-1912 ,-2024 ,DS,DS,27.7 ,23.0 ,25.4 ,23.1 ,0.21 ,23.0 ,25.7 ,17.1 ,25.5 ,25.0 ,25.7 ,23.7 ,25.0 ,23.4 ,25.7 ,26.0 ,25.3 ,18.0 ,23.4 ,181.3 ,21.7 ,21.9 ,21.5 ,2.09 ,482 ,-,16.74 ,-,0.44 ,21.4 ,0.13 ,0.10 ,1.41 ,0.85 ,0.11 ,,10.6 ,20.38 ,""
2014/12/8 17:00,-1902 ,-2035 ,DS,DS,27.6 ,22.8 ,25.3 ,23.0 ,0.21 ,23.0 ,25.7 ,17.2 ,25.4 ,24.9 ,25.6 ,23.6 ,24.9 ,23.3 ,25.6 ,25.9 ,25.3 ,17.9 ,23.3 ,181.4 ,21.7 ,21.9 ,21.6 ,4.54 ,482 ,-,16.74 ,-,0.44 ,21.4 ,0.10 ,0.09 ,1.41 ,0.85 ,0.11 ,,10.8 ,26.83 ,""
2014/12/8 23:00,-1911 ,-2036 ,DS,DS,27.6 ,22.8 ,25.3 ,22.9 ,0.22 ,22.9 ,25.6 ,17.1 ,25.3 ,24.9 ,25.6 ,23.6 ,24.9 ,23.3 ,25.6 ,25.8 ,25.3 ,17.9 ,23.3 ,181.4 ,21.6 ,21.8 ,21.5 ,4.51 ,482 ,-,16.74 ,-,0.44 ,21.3 ,0.10 ,0.09 ,1.41 ,0.85 ,0.11 ,,10.6 ,26.60 ,""
2014/12/9 5:00,-1896 ,-2024 ,DS,DS,27.5 ,22.7 ,25.2 ,22.9 ,0.20 ,22.9 ,25.6 ,17.0 ,25.3 ,24.8 ,25.5 ,23.6 ,24.8 ,23.2 ,25.5 ,25.8 ,25.2 ,17.9 ,23.2 ,181.3 ,21.6 ,21.8 ,21.5 ,4.41 ,482 ,-,16.74 ,-,0.44 ,21.4 ,0.10 ,0.09 ,1.41 ,0.85 ,0.11 ,,10.5 ,26.33 ,""
2014/12/9 11:00,-1885 ,-2022 ,DS,DS,27.5 ,22.7 ,25.2 ,22.8 ,0.21 ,22.7 ,25.5 ,17.0 ,25.3 ,24.7 ,25.5 ,23.5 ,24.7 ,23.1 ,25.4 ,25.8 ,25.1 ,17.7 ,23.1 ,181.3 ,21.6 ,21.8 ,21.5 ,4.38 ,482 ,-,16.74 ,-,0.44 ,21.2 ,0.09 ,0.09 ,1.41 ,0.85 ,0.11 ,,10.6 ,26.04 ,""
2014/12/9 17:00,-1899 ,-2035 ,DS,DS,27.5 ,22.6 ,25.1 ,22.8 ,0.21 ,22.7 ,25.5 ,17.0 ,25.1 ,24.7 ,25.4 ,23.5 ,24.7 ,23.1 ,25.4 ,25.7 ,25.1 ,17.7 ,23.1 ,181.3 ,21.5 ,21.8 ,21.6 ,4.28 ,482 ,-,16.74 ,-,0.44 ,21.4 ,0.09 ,0.08 ,1.41 ,0.85 ,0.11 ,,10.6 ,25.95 ,""
2014/12/9 23:00,-1917 ,-2037 ,DS,DS,27.4 ,22.5 ,25.1 ,22.7 ,0.20 ,22.7 ,25.4 ,16.9 ,25.1 ,24.7 ,25.4 ,23.5 ,24.6 ,23.1 ,25.3 ,25.7 ,25.0 ,17.7 ,23.0 ,181.4 ,21.5 ,21.8 ,21.5 ,4.17 ,482 ,-,16.74 ,-,0.44 ,21.2 ,0.09 ,0.08 ,1.46 ,0.85 ,0.11 ,,10.6 ,25.61 ,""
2014/12/10 5:00,-1937 ,-2038 ,DS,DS,27.4 ,22.5 ,25.1 ,22.7 ,0.20 ,22.6 ,25.4 ,16.8 ,25.1 ,24.7 ,25.3 ,23.5 ,24.6 ,23.0 ,25.3 ,25.6 ,24.9 ,17.7 ,23.0 ,181.5 ,21.5 ,21.7 ,21.5 ,4.15 ,482 ,-,16.74 ,-,0.44 ,21.5 ,0.09 ,0.08 ,4.16 ,0.85 ,0.11 ,,10.3 ,25.26 ,""
2014/12/10 11:00,-1927 ,-2026 ,DS,DS,27.4 ,22.5 ,25.1 ,22.6 ,0.22 ,22.6 ,25.3 ,16.7 ,25.1 ,24.6 ,25.3 ,23.5 ,24.6 ,23.0 ,25.3 ,25.6 ,24.9 ,17.6 ,22.9 ,181.5 ,21.4 ,21.7 ,21.5 ,4.09 ,452 ,-,16.30 ,-,0.41 ,21.4 ,0.09 ,0.08 ,1.41 ,0.85 ,0.11 ,,10.3 ,63.71 ,""
2014/12/10 17:00,-1915 ,-2034 ,DS,DS,27.3 ,22.4 ,25.0 ,22.6 ,0.21 ,22.6 ,25.3 ,16.8 ,25.0 ,24.6 ,25.3 ,23.3 ,24.5 ,22.9 ,25.2 ,25.5 ,24.9 ,17.6 ,22.9 ,181.5 ,21.4 ,21.7 ,21.6 ,4.02 ,482 ,-,16.74 ,-,0.44 ,20.8 ,0.09 ,0.08 ,1.41 ,0.85 ,0.11 ,,10.5 ,63.42 ,""
2014/12/10 23:00,-1880 ,-2024 ,DS,DS,27.3 ,22.4 ,24.9 ,22.5 ,0.21 ,22.5 ,25.2 ,16.7 ,24.9 ,24.5 ,25.2 ,23.3 ,24.4 ,22.9 ,25.1 ,25.5 ,24.8 ,17.5 ,22.8 ,181.3 ,21.4 ,21.7 ,21.6 ,4.02 ,482 ,-,16.74 ,-,0.44 ,20.8 ,0.09 ,0.08 ,1.41 ,0.85 ,0.11 ,,10.5 ,63.23 ,""
2014/12/11 5:00,-1793 ,-2002 ,DS,DS,27.2 ,22.3 ,24.9 ,22.5 ,0.23 ,22.4 ,25.1 ,16.8 ,24.8 ,24.5 ,25.1 ,23.3 ,24.4 ,22.8 ,25.1 ,25.4 ,24.8 ,17.5 ,22.8 ,180.8 ,21.4 ,21.7 ,21.7 ,4.04 ,482 ,-,16.74 ,-,0.44 ,20.7 ,0.08 ,0.07 ,1.41 ,0.85 ,0.11 ,,10.6 ,63.11 ,""
2014/12/11 11:00,-1703 ,-1933 ,DS,DS,27.1 ,22.3 ,24.8 ,22.5 ,0.22 ,22.3 ,25.1 ,16.8 ,24.8 ,24.5 ,25.1 ,23.3 ,24.4 ,22.9 ,25.1 ,25.4 ,24.8 ,17.5 ,22.8 ,180.3 ,21.3 ,21.6 ,21.9 ,3.88 ,482 ,-,16.74 ,-,0.44 ,20.6 ,0.07 ,0.07 ,1.41 ,0.85 ,0.11 ,,11.1 ,63.19 ,""
2014/12/11 17:00,-1691 ,-1925 ,DS,DS,27.0 ,22.3 ,24.7 ,22.5 ,0.22 ,22.4 ,25.1 ,16.9 ,24.7 ,24.5 ,25.1 ,23.3 ,24.3 ,22.8 ,25.0 ,25.3 ,24.9 ,17.5 ,22.7 ,180.2 ,21.3 ,21.6 ,22.1 ,3.91 ,482 ,-,16.74 ,-,0.44 ,20.7 ,0.07 ,0.07 ,1.41 ,0.85 ,0.11 ,,11.3 ,63.28 ,""
2014/12/11 23:00,-1727 ,-1956 ,DS,DS,26.9 ,22.2 ,24.7 ,22.5 ,0.24 ,22.3 ,25.0 ,16.9 ,24.7 ,24.4 ,25.0 ,23.3 ,24.3 ,22.9 ,25.0 ,25.3 ,24.7 ,17.5 ,22.7 ,180.3 ,21.3 ,21.6 ,22.3 ,3.91 ,482 ,-,16.74 ,-,0.44 ,21.0 ,0.08 ,0.07 ,1.41 ,0.85 ,0.11 ,,11.3 ,63.20 ,""
2014/12/12 5:00,-1757 ,-1983 ,DS,DS,26.9 ,22.2 ,24.7 ,22.4 ,0.21 ,22.3 ,24.9 ,16.8 ,24.7 ,24.3 ,24.9 ,23.2 ,24.2 ,22.8 ,24.9 ,25.2 ,24.6 ,17.4 ,22.6 ,180.5 ,21.3 ,21.6 ,22.2 ,3.81 ,482 ,-,16.74 ,-,0.44 ,20.7 ,0.08 ,0.07 ,1.41 ,0.85 ,0.11 ,,11.3 ,63.00 ,""
2014/12/12 11:00,-1758 ,-1983 ,DS,DS,26.9 ,22.1 ,24.7 ,22.3 ,0.22 ,22.2 ,24.9 ,16.7 ,24.7 ,24.3 ,24.9 ,23.2 ,24.2 ,22.7 ,24.9 ,25.2 ,24.5 ,17.4 ,22.6 ,180.5 ,21.3 ,21.5 ,22.3 ,3.68 ,482 ,-,16.74 ,-,0.44 ,20.1 ,0.08 ,0.07 ,1.41 ,0.85 ,0.11 ,,11.2 ,62.87 ,""
2014/12/12 17:00,-1747 ,-1977 ,DS,DS,26.8 ,22.1 ,24.6 ,22.3 ,0.22 ,22.2 ,24.8 ,16.6 ,24.6 ,24.2 ,24.9 ,23.2 ,24.1 ,22.7 ,24.8 ,25.1 ,24.5 ,17.4 ,22.5 ,180.5 ,21.3 ,21.5 ,22.5 ,3.75 ,482 ,-,16.74 ,-,0.44 ,21.0 ,0.08 ,0.07 ,1.41 ,0.85 ,0.11 ,,11.1 ,33.23 ,""
2014/12/12 23:00,-1739 ,-1967 ,DS,DS,26.8 ,22.0 ,24.6 ,22.3 ,0.22 ,22.2 ,24.8 ,16.6 ,24.6 ,24.2 ,24.8 ,23.1 ,24.1 ,22.6 ,24.8 ,25.1 ,24.4 ,17.4 ,22.5 ,180.4 ,21.3 ,21.5 ,22.4 ,3.68 ,482 ,-,16.74 ,-,0.44 ,21.0 ,0.08 ,0.07 ,1.41 ,0.85 ,0.11 ,,11.0 ,32.97 ,""
2014/12/13 5:00,-1746 ,-1973 ,DS,DS,26.8 ,22.0 ,24.6 ,22.2 ,0.21 ,22.2 ,24.8 ,16.5 ,24.6 ,24.2 ,24.8 ,23.1 ,24.1 ,22.5 ,24.7 ,25.1 ,24.4 ,17.4 ,22.5 ,180.4 ,21.2 ,21.4 ,22.3 ,3.55 ,482 ,-,16.74 ,-,0.44 ,21.4 ,0.08 ,0.07 ,1.41 ,0.85 ,0.11 ,,10.6 ,32.63 ,""
2014/12/13 11:00,-1726 ,-1961 ,DS,DS,26.7 ,21.9 ,24.5 ,22.2 ,0.21 ,22.1 ,24.7 ,16.5 ,24.6 ,24.1 ,24.9 ,23.1 ,24.0 ,22.5 ,24.7 ,25.0 ,24.3 ,17.3 ,22.4 ,180.3 ,21.2 ,21.4 ,22.3 ,3.44 ,482 ,-,16.74 ,-,0.44 ,21.0 ,0.07 ,0.07 ,1.40 ,0.85 ,0.11 ,,10.6 ,26.15 ,""
2014/12/13 17:00,-1749 ,-1977 ,DS,DS,26.6 ,21.9 ,24.5 ,22.1 ,0.21 ,22.1 ,24.7 ,16.5 ,24.5 ,24.0 ,24.7 ,23.1 ,24.0 ,22.4 ,24.7 ,25.0 ,24.4 ,17.3 ,22.4 ,180.3 ,21.1 ,21.4 ,22.3 ,3.31 ,482 ,-,16.74 ,-,0.44 ,21.3 ,0.08 ,0.07 ,1.40 ,0.85 ,0.11 ,,10.2 ,20.80 ,""
2014/12/13 23:00,-1776 ,-1998 ,DS,DS,26.7 ,21.9 ,24.4 ,22.8 ,0.20 ,22.1 ,24.7 ,16.4 ,24.5 ,24.0 ,24.7 ,23.1 ,24.0 ,22.4 ,24.6 ,24.9 ,24.3 ,17.2 ,22.4 ,180.5 ,21.1 ,21.4 ,22.0 ,3.39 ,482 ,-,16.74 ,-,0.44 ,21.6 ,0.08 ,0.07 ,1.40 ,0.85 ,0.11 ,,10.1 ,20.43 ,""
2014/12/14 5:00,-1798 ,-2004 ,DS,DS,26.6 ,21.9 ,24.4 ,22.0 ,0.20 ,22.0 ,24.6 ,16.2 ,24.4 ,24.0 ,24.7 ,23.0 ,23.9 ,22.4 ,24.6 ,24.9 ,24.2 ,17.2 ,22.3 ,180.6 ,21.1 ,21.4 ,21.9 ,3.18 ,482 ,-,16.74 ,-,0.44 ,21.8 ,0.08 ,0.07 ,1.40 ,0.85 ,0.11 ,,9.7 ,20.02 ,""
2014/12/14 11:00,-1828 ,-2009 ,DS,DS,26.6 ,21.8 ,24.3 ,22.0 ,0.21 ,21.9 ,24.6 ,16.1 ,24.4 ,23.9 ,24.6 ,22.9 ,23.8 ,22.3 ,24.5 ,24.9 ,24.1 ,17.1 ,22.2 ,180.7 ,21.1 ,21.3 ,21.7 ,3.15 ,482 ,-,16.74 ,-,0.44 ,21.4 ,0.08 ,0.07 ,1.40 ,0.85 ,0.11 ,,9.4 ,26.94 ,""
2014/12/14 17:00,-1850 ,-2025 ,DS,DS,26.6 ,21.7 ,24.3 ,21.9 ,0.19 ,21.8 ,24.5 ,16.1 ,24.3 ,23.9 ,24.6 ,22.9 ,23.8 ,22.2 ,24.5 ,24.9 ,24.0 ,17.1 ,22.2 ,180.9 ,21.1 ,21.3 ,21.6 ,3.05 ,482 ,-,16.74 ,-,0.44 ,21.3 ,0.08 ,0.07 ,1.40 ,0.85 ,0.11 ,,9.3 ,65.41 ,""
2014/12/14 23:00,-1869 ,-2029 ,DS,DS,26.5 ,21.7 ,24.2 ,21.8 ,0.19 ,21.7 ,24.5 ,16.0 ,24.2 ,23.8 ,24.5 ,22.8 ,23.7 ,22.2 ,24.4 ,24.8 ,24.0 ,17.0 ,22.1 ,181.0 ,21.0 ,21.3 ,21.4 ,3.05 ,482 ,-,16.74 ,-,0.44 ,21.1 ,0.08 ,0.07 ,1.40 ,0.85 ,0.11 ,,9.0 ,65.22 ,""
2014/12/15 5:00,-1884 ,-2029 ,DS,DS,26.4 ,21.5 ,24.2 ,21.7 ,0.20 ,21.5 ,24.5 ,15.7 ,24.1 ,23.7 ,24.5 ,22.8 ,23.7 ,21.9 ,24.4 ,24.7 ,23.8 ,16.8 ,21.9 ,181.1 ,21.0 ,21.3 ,21.2 ,2.92 ,482 ,-,16.74 ,-,0.44 ,21.2 ,0.08 ,0.07 ,1.40 ,0.85 ,0.11 ,,8.8 ,65.02 ,""
2014/12/15 11:00,-1911 ,-2041 ,DS,DS,26.4 ,21.3 ,24.0 ,21.5 ,0.20 ,21.4 ,24.3 ,15.8 ,24.0 ,23.6 ,24.3 ,22.6 ,23.6 ,21.9 ,24.4 ,24.7 ,23.7 ,16.7 ,21.8 ,181.3 ,21.0 ,21.3 ,21.0 ,2.95 ,482 ,-,16.74 ,-,0.44 ,21.1 ,0.08 ,0.07 ,1.40 ,0.85 ,0.11 ,,8.5 ,64.91 ,""
2014/12/15 17:00,-1948 ,-2039 ,DS,DS,26.3 ,21.5 ,24.0 ,21.5 ,0.19 ,21.4 ,24.3 ,15.7 ,23.9 ,23.6 ,24.3 ,22.6 ,23.5 ,21.9 ,24.2 ,24.6 ,23.7 ,16.8 ,21.8 ,181.6 ,20.9 ,21.2 ,21.0 ,2.82 ,482 ,-,16.74 ,-,0.44 ,20.8 ,0.08 ,0.07 ,1.40 ,0.85 ,0.11 ,,8.6 ,64.67 ,""
2014/12/15 23:00,-1943 ,-2036 ,DS,DS,26.3 ,21.3 ,24.0 ,21.5 ,0.18 ,21.3 ,24.2 ,15.6 ,23.9 ,23.5 ,24.2 ,22.6 ,23.5 ,21.9 ,24.2 ,24.5 ,23.7 ,16.7 ,21.8 ,181.5 ,20.9 ,21.2 ,20.8 ,2.71 ,482 ,-,16.74 ,-,0.44 ,20.9 ,0.08 ,0.07 ,1.40 ,0.85 ,0.11 ,,8.5 ,64.39 ,""
2014/12/16 5:00,-1906 ,-2031 ,DS,DS,26.2 ,21.3 ,24.0 ,21.3 ,0.20 ,21.2 ,24.2 ,15.5 ,23.8 ,23.5 ,24.2 ,22.5 ,23.4 ,21.7 ,24.2 ,24.5 ,23.6 ,16.6 ,21.5 ,181.3 ,20.9 ,21.1 ,20.7 ,2.66 ,482 ,-,16.74 ,-,0.44 ,21.9 ,0.08 ,0.07 ,1.40 ,0.85 ,0.11 ,,8.3 ,64.21 ,""
2014/12/16 11:00,-1801 ,-2009 ,DS,DS,26.1 ,21.0 ,23.8 ,21.2 ,0.20 ,21.0 ,24.1 ,15.5 ,23.7 ,23.3 ,24.1 ,22.4 ,23.3 ,21.5 ,24.0 ,24.3 ,23.5 ,16.6 ,21.5 ,180.7 ,20.9 ,21.1 ,20.7 ,2.69 ,482 ,-,16.74 ,-,0.44 ,21.7 ,0.07 ,0.06 ,1.40 ,0.85 ,0.11 ,,8.2 ,28.76 ,""
2014/12/16 17:00,-1649 ,-1916 ,DS,DS,25.9 ,21.0 ,23.8 ,21.3 ,0.21 ,21.0 ,24.4 ,15.6 ,23.7 ,23.5 ,24.1 ,22.4 ,23.3 ,21.7 ,24.0 ,24.3 ,23.6 ,16.5 ,21.5 ,179.9 ,20.8 ,21.1 ,20.7 ,2.71 ,482 ,-,16.74 ,-,0.44 ,21.6 ,0.07 ,0.07 ,1.40 ,0.85 ,0.11 ,,8.3 ,37.18 ,""
2014/12/16 23:00,-1551 ,-1828 ,DS,DS,25.8 ,21.1 ,23.7 ,21.3 ,0.20 ,21.0 ,24.4 ,15.7 ,23.6 ,23.5 ,24.0 ,22.4 ,23.2 ,21.7 ,24.0 ,24.3 ,23.7 ,16.5 ,21.5 ,179.2 ,20.8 ,21.1 ,20.7 ,3.08 ,482 ,-,16.74 ,-,0.44 ,21.0 ,0.07 ,0.07 ,1.40 ,0.85 ,0.11 ,,8.5 ,37.13 ,""
2014/12/17 5:00,-1604 ,-1869 ,DS,DS,25.7 ,21.0 ,23.7 ,21.2 ,0.20 ,20.9 ,24.6 ,15.6 ,23.5 ,23.3 ,24.0 ,22.3 ,23.2 ,21.6 ,24.0 ,24.2 ,23.6 ,16.5 ,21.5 ,179.4 ,20.8 ,21.1 ,20.5 ,3.05 ,482 ,-,16.74 ,-,0.44 ,21.3 ,0.07 ,0.07 ,1.40 ,0.85 ,0.11 ,,8.4 ,36.97 ,""
2014/12/17 11:00,-1612 ,-1880 ,DS,DS,26.1 ,21.3 ,24.1 ,21.0 ,0.20 ,20.8 ,24.5 ,15.5 ,23.5 ,23.3 ,23.9 ,22.3 ,23.1 ,21.5 ,23.8 ,24.2 ,23.4 ,16.4 ,21.3 ,179.5 ,20.8 ,21.0 ,20.5 ,3.02 ,482 ,-,16.74 ,-,0.44 ,21.2 ,0.07 ,0.07 ,1.40 ,0.85 ,0.11 ,,8.3 ,36.67 ,""
2014/12/17 17:00,-1636 ,-1899 ,DS,DS,25.7 ,20.9 ,23.6 ,21.1 ,0.20 ,20.8 ,23.8 ,15.4 ,23.4 ,23.2 ,23.9 ,22.3 ,23.1 ,21.4 ,23.8 ,24.1 ,23.3 ,16.4 ,21.3 ,179.6 ,20.8 ,21.0 ,20.4 ,2.92 ,482 ,-,16.74 ,-,0.44 ,21.1 ,0.07 ,0.07 ,1.40 ,0.85 ,0.11 ,,8.3 ,36.52 ,""
2014/12/17 23:00,-1675 ,-1930 ,DS,DS,25.7 ,20.9 ,23.5 ,21.0 ,0.20 ,20.7 ,23.7 ,15.4 ,23.4 ,23.1 ,23.8 ,22.2 ,23.0 ,21.3 ,23.7 ,24.0 ,23.1 ,16.3 ,21.3 ,179.7 ,20.7 ,20.9 ,20.2 ,2.79 ,482 ,-,16.74 ,-,0.44 ,21.0 ,0.07 ,0.06 ,1.40 ,0.85 ,0.11 ,,8.1 ,36.24 ,""
2014/12/18 5:00,-1689 ,-1946 ,DS,DS,25.6 ,20.8 ,23.5 ,20.9 ,0.21 ,20.7 ,23.7 ,15.2 ,23.3 ,23.1 ,23.8 ,22.2 ,23.0 ,21.2 ,23.7 ,24.0 ,23.1 ,16.2 ,21.1 ,179.8 ,20.7 ,20.9 ,19.9 ,2.69 ,482 ,-,16.74 ,-,0.44 ,21.0 ,0.06 ,0.06 ,1.40 ,0.85 ,0.11 ,,8.0 ,35.98 ,""
2014/12/18 11:00,-1744 ,-1998 ,DS,DS,25.3 ,20.5 ,23.2 ,20.5 ,0.19 ,20.4 ,23.5 ,15.1 ,23.0 ,22.8 ,23.6 ,22.0 ,22.8 ,20.6 ,23.6 ,23.8 ,22.9 ,16.1 ,20.8 ,180.2 ,20.6 ,20.9 ,19.8 ,2.45 ,482 ,-,16.74 ,-,0.44 ,20.3 ,0.08 ,0.08 ,1.40 ,0.85 ,0.11 ,,7.9 ,36.62 ,""
2014/12/18 17:00,-1839 ,-2025 ,DS,DS,25.4 ,20.6 ,23.2 ,20.5 ,0.19 ,20.6 ,23.5 ,15.1 ,23.0 ,22.8 ,23.6 ,21.9 ,22.7 ,20.7 ,23.5 ,23.8 ,22.8 ,16.1 ,20.9 ,180.8 ,20.6 ,20.9 ,19.7 ,2.42 ,496 ,-,16.94 ,-,0.44 ,20.7 ,0.08 ,0.08 ,1.40 ,0.85 ,0.11 ,,8.0 ,65.86 ,""
2014/12/18 23:00,-1908 ,-2036 ,DS,DS,25.3 ,20.6 ,23.1 ,20.6 ,0.19 ,20.4 ,23.5 ,15.1 ,22.9 ,22.7 ,23.5 ,21.9 ,22.6 ,20.8 ,23.4 ,23.7 ,22.8 ,16.1 ,20.9 ,181.0 ,20.6 ,20.8 ,19.7 ,2.45 ,496 ,-,16.94 ,-,0.44 ,21.0 ,0.08 ,0.08 ,1.40 ,0.85 ,0.11 ,,8.0 ,65.76 ,""
2014/12/19 5:00,-1963 ,-2047 ,DS,DS,25.4 ,20.6 ,23.1 ,20.5 ,0.21 ,20.4 ,23.4 ,15.0 ,22.9 ,22.7 ,23.5 ,21.9 ,22.6 ,20.8 ,23.3 ,23.7 ,22.7 ,16.0 ,20.9 ,181.3 ,20.6 ,20.8 ,19.7 ,2.22 ,496 ,-,16.94 ,-,0.45 ,20.6 ,0.09 ,0.08 ,1.40 ,0.85 ,0.11 ,,8.0 ,65.66 ,""
2014/12/19 11:00,-1987 ,-2063 ,DS,DS,25.3 ,20.4 ,23.0 ,20.3 ,0.21 ,20.2 ,23.3 ,14.9 ,22.8 ,22.6 ,23.4 ,21.7 ,22.5 ,20.7 ,23.3 ,23.7 ,22.6 ,15.9 ,20.8 ,181.9 ,20.6 ,20.8 ,19.8 ,2.32 ,498 ,-,16.97 ,-,0.45 ,21.4 ,0.10 ,0.09 ,1.40 ,0.85 ,0.11 ,,7.9 ,65.56 ,""
2014/12/19 17:00,-1985 ,-2067 ,DS,DS,25.3 ,20.4 ,22.9 ,20.3 ,0.21 ,20.3 ,23.3 ,15.0 ,22.7 ,22.6 ,23.3 ,21.7 ,22.5 ,20.8 ,23.3 ,23.6 ,22.6 ,16.0 ,20.8 ,181.9 ,20.5 ,20.8 ,19.9 ,4.59 ,496 ,-,16.94 ,-,0.45 ,19.9 ,0.09 ,0.09 ,1.40 ,0.85 ,0.11 ,,8.2 ,65.40 ,""
2014/12/19 23:00,-1977 ,-2054 ,DS,DS,25.2 ,20.5 ,22.9 ,20.4 ,0.20 ,20.2 ,23.3 ,14.9 ,22.7 ,22.5 ,23.3 ,21.7 ,22.4 ,20.7 ,23.2 ,23.5 ,22.6 ,15.9 ,20.8 ,181.7 ,20.5 ,20.8 ,19.9 ,4.48 ,496 ,-,16.94 ,-,0.45 ,20.8 ,0.09 ,0.09 ,1.40 ,0.85 ,0.11 ,,8.1 ,65.30 ,""
2014/12/20 5:00,-1937 ,-2030 ,DS,DS,25.1 ,20.4 ,22.9 ,20.3 ,0.20 ,20.2 ,23.2 ,14.9 ,22.7 ,22.5 ,23.4 ,21.7 ,22.4 ,20.7 ,23.2 ,23.5 ,22.5 ,15.9 ,20.7 ,181.6 ,20.5 ,20.7 ,20.0 ,4.51 ,496 ,-,16.94 ,-,0.45 ,20.6 ,0.09 ,0.09 ,1.40 ,0.85 ,0.11 ,,8.1 ,65.23 ,""
2014/12/20 11:00,-1869 ,-1992 ,DS,DS,25.1 ,20.3 ,22.8 ,20.3 ,0.21 ,20.1 ,23.1 ,14.9 ,22.6 ,22.5 ,23.3 ,21.6 ,22.3 ,20.6 ,23.2 ,23.4 ,22.6 ,16.1 ,20.7 ,181.3 ,20.4 ,20.7 ,20.1 ,4.45 ,496 ,-,16.94 ,-,0.45 ,21.4 ,0.08 ,0.08 ,1.40 ,0.85 ,0.11 ,,8.5 ,29.95 ,""
2014/12/20 17:00,-1763 ,-1977 ,DS,DS,24.9 ,20.3 ,22.8 ,20.3 ,0.22 ,20.1 ,23.1 ,15.0 ,22.5 ,22.5 ,23.3 ,21.6 ,22.3 ,20.6 ,23.0 ,23.3 ,22.6 ,16.1 ,20.6 ,180.7 ,20.4 ,20.7 ,20.4 ,4.51 ,496 ,-,16.94 ,-,0.45 ,20.2 ,0.08 ,0.08 ,1.40 ,0.85 ,0.11 ,,9.0 ,38.51 ,""
2014/12/20 23:00,-1674 ,-1948 ,DS,DS,24.9 ,20.3 ,22.8 ,20.2 ,0.22 ,20.0 ,23.0 ,15.1 ,22.5 ,22.5 ,23.2 ,21.6 ,22.2 ,20.6 ,23.0 ,23.3 ,22.4 ,16.1 ,20.6 ,180.2 ,20.4 ,20.6 ,20.5 ,4.95 ,496 ,-,16.94 ,-,0.45 ,20.7 ,0.08 ,0.07 ,1.40 ,0.85 ,0.11 ,,9.2 ,38.62 ,""
2014/12/21 5:00,-1732 ,-1989 ,DS,DS,24.9 ,20.2 ,22.8 ,20.3 ,0.22 ,20.0 ,22.9 ,15.1 ,22.5 ,22.4 ,23.2 ,21.6 ,22.2 ,20.7 ,22.9 ,23.3 ,22.3 ,16.1 ,20.6 ,180.5 ,20.4 ,20.6 ,20.7 ,4.91 ,496 ,-,16.94 ,-,0.45 ,21.1 ,0.08 ,0.08 ,1.40 ,0.85 ,0.11 ,,9.4 ,38.54 ,""
2014/12/21 11:00,-1750 ,-1995 ,DS,DS,24.9 ,20.2 ,22.7 ,20.2 ,0.21 ,20.1 ,22.9 ,15.0 ,22.5 ,22.4 ,23.1 ,21.6 ,22.2 ,20.6 ,22.9 ,23.2 ,22.2 ,16.0 ,20.5 ,180.6 ,20.4 ,20.6 ,20.8 ,4.85 ,497 ,-,16.95 ,-,0.45 ,21.2 ,0.08 ,0.08 ,1.40 ,0.84 ,0.11 ,,9.4 ,38.48 ,""
2014/12/21 17:00,-1756 ,-1996 ,DS,DS,24.9 ,20.2 ,22.7 ,20.2 ,0.21 ,20.1 ,22.9 ,15.0 ,22.4 ,22.3 ,23.1 ,21.5 ,22.1 ,20.6 ,22.9 ,23.1 ,22.2 ,16.0 ,20.5 ,180.6 ,20.3 ,20.6 ,21.0 ,4.85 ,497 ,-,16.95 ,-,0.45 ,20.9 ,0.08 ,0.08 ,1.40 ,0.84 ,0.11 ,,9.5 ,38.33 ,""
2014/12/21 23:00,-1750 ,-1989 ,DS,DS,24.8 ,20.2 ,22.7 ,20.2 ,0.20 ,20.0 ,22.8 ,14.9 ,22.4 ,22.3 ,23.1 ,21.5 ,22.1 ,20.6 ,22.9 ,23.1 ,22.2 ,16.0 ,20.5 ,180.5 ,20.3 ,20.6 ,20.9 ,4.88 ,497 ,-,16.95 ,-,0.45 ,21.3 ,0.08 ,0.08 ,1.40 ,0.84 ,0.11 ,,9.4 ,38.20 ,""
2014/12/22 5:00,-1758 ,-1997 ,DS,DS,24.8 ,20.2 ,22.7 ,20.1 ,0.18 ,20.0 ,22.8 ,14.9 ,22.4 ,22.3 ,23.1 ,21.5 ,22.1 ,20.5 ,22.8 ,23.1 ,22.2 ,16.0 ,20.5 ,180.5 ,20.3 ,20.5 ,20.8 ,4.85 ,497 ,-,16.95 ,-,0.45 ,21.5 ,0.08 ,0.08 ,1.40 ,0.84 ,0.11 ,,9.1 ,38.00 ,""
2014/12/22 11:00,-1760 ,-1992 ,DS,DS,24.8 ,20.0 ,22.7 ,20.0 ,0.20 ,19.8 ,22.8 ,14.7 ,22.4 ,22.3 ,23.0 ,21.5 ,22.1 ,20.5 ,22.8 ,23.1 ,22.0 ,15.9 ,20.5 ,180.5 ,20.3 ,20.5 ,20.8 ,4.75 ,497 ,-,16.95 ,-,0.45 ,21.0 ,0.08 ,0.08 ,1.40 ,0.84 ,0.11 ,,8.8 ,37.73 ,""
2014/12/22 17:00,-1760 ,-2002 ,DS,DS,24.8 ,19.9 ,22.7 ,20.0 ,0.21 ,19.9 ,22.8 ,14.7 ,22.4 ,22.2 ,23.0 ,21.5 ,22.1 ,20.5 ,22.8 ,23.1 ,22.0 ,15.9 ,20.4 ,180.5 ,20.3 ,20.5 ,20.9 ,4.72 ,497 ,-,16.95 ,-,0.45 ,21.0 ,0.09 ,0.08 ,1.40 ,0.84 ,0.11 ,,8.8 ,37.60 ,""
2014/12/22 23:00,-1758 ,-2001 ,DS,DS,24.7 ,19.9 ,22.6 ,20.1 ,0.21 ,19.9 ,22.7 ,14.7 ,22.4 ,22.2 ,22.9 ,21.4 ,22.0 ,20.5 ,22.7 ,23.1 ,22.0 ,15.9 ,20.3 ,180.5 ,20.2 ,20.5 ,20.8 ,4.59 ,497 ,-,16.95 ,-,0.45 ,21.0 ,0.09 ,0.08 ,1.40 ,0.84 ,0.11 ,,8.6 ,37.37 ,""
2014/12/23 5:00,-1822 ,-2021 ,DS,DS,24.7 ,19.9 ,22.6 ,20.0 ,0.20 ,19.9 ,22.7 ,14.6 ,22.4 ,22.2 ,22.9 ,21.4 ,22.0 ,20.4 ,22.7 ,23.0 ,21.9 ,15.8 ,20.3 ,180.9 ,20.2 ,20.4 ,20.7 ,4.51 ,497 ,-,16.95 ,-,0.45 ,21.1 ,0.09 ,0.08 ,1.40 ,0.84 ,0.11 ,,8.6 ,37.15 ,""
2014/12/23 11:00,-1848 ,-2019 ,DS,DS,24.7 ,19.8 ,22.5 ,19.8 ,0.21 ,19.8 ,22.7 ,14.4 ,22.3 ,22.0 ,22.8 ,21.3 ,21.9 ,20.3 ,22.6 ,22.9 ,21.9 ,15.7 ,20.2 ,181.1 ,20.2 ,20.4 ,20.6 ,4.54 ,497 ,-,16.95 ,-,0.45 ,20.5 ,0.09 ,0.08 ,1.40 ,0.84 ,0.11 ,,8.4 ,36.91 ,""
2014/12/23 17:00,-1874 ,-2032 ,DS,DS,24.7 ,19.8 ,22.5 ,19.8 ,0.21 ,19.8 ,22.6 ,14.5 ,22.3 ,22.0 ,22.8 ,21.3 ,21.9 ,20.3 ,22.6 ,22.9 ,21.9 ,15.7 ,20.2 ,181.2 ,20.1 ,20.4 ,20.6 ,4.51 ,497 ,-,16.95 ,-,0.45 ,21.4 ,0.10 ,0.08 ,1.40 ,0.85 ,0.11 ,,8.6 ,36.75 ,""
2014/12/23 23:00,-1898 ,-2036 ,DS,DS,24.6 ,19.8 ,22.5 ,19.8 ,0.20 ,19.8 ,22.6 ,14.4 ,22.2 ,22.0 ,22.8 ,21.3 ,21.9 ,20.3 ,22.6 ,22.9 ,21.8 ,15.7 ,20.2 ,181.3 ,20.1 ,20.4 ,20.6 ,4.48 ,498 ,-,16.97 ,-,0.45 ,21.1 ,0.10 ,0.09 ,1.40 ,0.84 ,0.11 ,,8.5 ,36.53 ,""
2014/12/24 5:00,-1861 ,-2015 ,DS,DS,24.5 ,19.8 ,22.4 ,19.8 ,0.19 ,19.8 ,22.6 ,14.3 ,22.2 ,22.0 ,22.7 ,21.2 ,21.9 ,20.2 ,22.6 ,22.9 ,21.8 ,15.6 ,20.2 ,181.1 ,20.1 ,20.3 ,20.5 ,4.28 ,498 ,-,16.97 ,-,0.45 ,21.6 ,0.09 ,0.08 ,1.40 ,0.84 ,0.11 ,,8.3 ,36.29 ,""
2014/12/24 11:00,-1819 ,-2015 ,DS,DS,24.5 ,19.6 ,22.3 ,19.7 ,0.21 ,19.7 ,22.5 ,14.4 ,22.1 ,21.9 ,22.7 ,21.2 ,21.8 ,20.1 ,22.5 ,22.8 ,21.7 ,15.6 ,20.1 ,180.9 ,20.1 ,20.3 ,20.5 ,4.28 ,498 ,-,16.97 ,-,0.45 ,20.2 ,0.09 ,0.08 ,1.39 ,0.84 ,0.11 ,,8.6 ,36.08 ,""
2014/12/24 17:00,-1760 ,-2000 ,DS,DS,24.4 ,19.7 ,22.3 ,19.8 ,0.21 ,19.6 ,22.5 ,14.4 ,22.1 ,21.9 ,22.6 ,21.1 ,21.7 ,20.2 ,22.5 ,22.8 ,21.7 ,15.7 ,20.1 ,180.5 ,20.1 ,20.3 ,20.8 ,4.28 ,495 ,-,16.93 ,-,0.45 ,20.5 ,0.09 ,0.07 ,1.40 ,0.84 ,0.11 ,,9.1 ,36.12 ,""
2014/12/24 23:00,-1733 ,-1991 ,DS,DS,24.4 ,19.6 ,22.3 ,19.8 ,0.20 ,19.7 ,22.6 ,14.4 ,22.0 ,21.9 ,22.6 ,21.1 ,21.7 ,20.2 ,22.4 ,22.8 ,21.7 ,15.7 ,20.1 ,180.3 ,20.0 ,20.3 ,20.9 ,4.25 ,498 ,-,16.97 ,-,0.45 ,20.7 ,0.08 ,0.07 ,1.40 ,0.84 ,0.11 ,,9.1 ,36.10 ,""
2014/12/25 5:00,-1757 ,-2008 ,DS,DS,24.3 ,19.7 ,22.3 ,19.8 ,0.20 ,19.7 ,22.4 ,14.4 ,22.0 ,21.9 ,22.6 ,21.1 ,21.7 ,20.2 ,22.4 ,22.8 ,21.7 ,15.6 ,20.0 ,180.4 ,20.0 ,20.3 ,20.9 ,4.15 ,498 ,-,16.97 ,-,0.45 ,20.4 ,0.09 ,0.07 ,1.39 ,0.84 ,0.11 ,,9.0 ,35.93 ,""
2014/12/25 11:00,-1769 ,-2002 ,DS,DS,24.3 ,19.6 ,22.3 ,19.7 ,0.20 ,19.7 ,22.4 ,14.4 ,22.0 ,21.9 ,22.6 ,21.1 ,21.7 ,20.1 ,22.4 ,22.8 ,21.6 ,15.6 ,20.1 ,180.5 ,20.0 ,20.2 ,20.9 ,4.04 ,498 ,-,16.97 ,-,0.45 ,20.8 ,0.08 ,0.07 ,1.40 ,0.84 ,0.11 ,,9.0 ,35.56 ,""
2014/12/25 17:00,-1793 ,-2017 ,DS,DS,24.3 ,19.6 ,22.2 ,19.7 ,0.21 ,19.7 ,22.4 ,14.3 ,22.0 ,21.8 ,22.6 ,21.1 ,21.6 ,20.0 ,22.3 ,22.6 ,21.6 ,15.5 ,20.0 ,180.7 ,19.9 ,20.2 ,20.9 ,4.04 ,480 ,-,16.71 ,-,0.43 ,20.9 ,0.09 ,0.07 ,1.40 ,0.84 ,0.11 ,,9.0 ,35.38 ,""
2014/12/25 23:00,-1818 ,-2020 ,DS,DS,24.3 ,19.6 ,22.2 ,19.7 ,0.19 ,19.7 ,22.3 ,14.2 ,22.0 ,21.8 ,22.5 ,21.1 ,21.7 ,20.2 ,22.3 ,22.7 ,21.5 ,15.5 ,20.0 ,180.8 ,19.9 ,20.2 ,20.8 ,4.04 ,480 ,-,16.71 ,-,0.43 ,21.1 ,0.09 ,0.08 ,1.39 ,0.84 ,0.11 ,,8.7 ,35.11 ,""
2014/12/26 5:00,-1830 ,-2021 ,DS,DS,24.2 ,19.6 ,22.2 ,19.6 ,0.18 ,19.8 ,22.3 ,14.1 ,22.0 ,21.7 ,22.5 ,21.1 ,21.7 ,20.1 ,22.3 ,22.7 ,21.6 ,15.5 ,20.0 ,180.8 ,19.9 ,20.1 ,20.7 ,3.88 ,481 ,-,16.73 ,-,0.43 ,20.6 ,0.09 ,0.08 ,1.40 ,0.84 ,0.11 ,,8.5 ,34.82 ,""
2014/12/26 11:00,-1830 ,-2018 ,DS,DS,24.2 ,19.5 ,22.2 ,19.6 ,0.20 ,19.7 ,22.3 ,14.0 ,21.9 ,21.7 ,22.5 ,21.1 ,21.7 ,20.1 ,22.3 ,22.6 ,21.5 ,15.5 ,19.9 ,180.7 ,19.9 ,20.1 ,20.6 ,3.91 ,481 ,-,16.73 ,-,0.43 ,20.5 ,0.09 ,0.07 ,1.40 ,0.84 ,0.11 ,,8.3 ,34.47 ,""
2014/12/26 17:00,-1833 ,-2023 ,DS,DS,24.2 ,19.5 ,22.1 ,19.5 ,0.20 ,19.7 ,22.3 ,14.1 ,22.0 ,21.7 ,22.4 ,21.1 ,21.6 ,20.0 ,22.3 ,22.6 ,21.5 ,15.5 ,19.9 ,180.7 ,19.8 ,20.1 ,20.5 ,3.78 ,481 ,-,16.73 ,-,0.43 ,21.0 ,0.09 ,0.08 ,1.40 ,0.84 ,0.11 ,,8.2 ,34.41 ,""
2014/12/26 23:00,-1861 ,-2032 ,DS,DS,24.2 ,19.5 ,22.1 ,19.5 ,0.19 ,19.7 ,22.3 ,14.0 ,21.9 ,21.6 ,22.4 ,21.0 ,21.6 ,20.1 ,22.3 ,22.6 ,21.4 ,15.5 ,20.0 ,180.9 ,19.8 ,20.1 ,20.5 ,3.75 ,481 ,-,16.73 ,-,0.43 ,20.7 ,0.09 ,0.08 ,1.40 ,0.84 ,0.11 ,,8.2 ,34.19 ,""
2014/12/27 5:00,-1901 ,-2039 ,DS,DS,24.2 ,19.4 ,22.1 ,19.5 ,0.19 ,19.7 ,22.3 ,13.9 ,21.8 ,21.7 ,22.4 ,21.0 ,21.6 ,20.1 ,22.2 ,22.6 ,21.4 ,15.5 ,20.0 ,181.1 ,19.8 ,20.0 ,20.4 ,3.65 ,481 ,-,16.73 ,-,0.43 ,21.0 ,0.08 ,0.07 ,1.40 ,0.84 ,0.11 ,,8.0 ,33.92 ,""
2014/12/27 11:00,-1916 ,-2041 ,DS,DS,24.1 ,19.5 ,22.1 ,19.5 ,0.19 ,19.6 ,22.2 ,13.8 ,21.8 ,21.6 ,22.4 ,20.9 ,21.5 ,20.2 ,22.2 ,22.5 ,21.3 ,15.4 ,20.0 ,181.1 ,19.8 ,20.0 ,20.2 ,3.65 ,481 ,-,16.73 ,-,0.43 ,20.0 ,0.08 ,0.07 ,1.39 ,0.84 ,0.11 ,,7.7 ,33.64 ,""
2014/12/27 17:00,-1923 ,-2053 ,DS,DS,24.1 ,19.4 ,22.0 ,19.4 ,0.20 ,19.6 ,22.2 ,13.8 ,21.7 ,21.6 ,22.4 ,20.9 ,21.5 ,20.0 ,22.2 ,22.5 ,21.3 ,15.4 ,19.9 ,181.3 ,19.7 ,20.0 ,20.3 ,3.52 ,481 ,-,16.73 ,-,0.43 ,21.2 ,0.09 ,0.08 ,1.40 ,0.84 ,0.11 ,,7.8 ,33.46 ,""
2014/12/27 23:00,-1927 ,-2051 ,DS,DS,24.0 ,19.5 ,22.0 ,19.4 ,0.19 ,19.5 ,22.2 ,13.8 ,21.7 ,21.5 ,22.3 ,20.8 ,21.4 ,20.0 ,22.2 ,22.5 ,21.3 ,15.4 ,19.9 ,181.3 ,19.7 ,19.9 ,20.2 ,3.49 ,481 ,-,16.73 ,-,0.43 ,21.0 ,0.09 ,0.07 ,1.40 ,0.84 ,0.11 ,,7.6 ,33.24 ,""
2014/12/28 5:00,-1912 ,-2039 ,DS,DS,24.0 ,19.3 ,22.0 ,19.4 ,0.18 ,19.5 ,22.2 ,13.7 ,21.6 ,21.5 ,22.3 ,20.8 ,21.4 ,19.9 ,22.2 ,22.5 ,21.2 ,15.4 ,19.9 ,181.2 ,19.7 ,19.9 ,20.0 ,3.49 ,481 ,-,16.73 ,-,0.43 ,21.0 ,0.08 ,0.07 ,1.39 ,0.84 ,0.11 ,,7.5 ,32.94 ,""
2014/12/28 11:00,-1887 ,-2031 ,DS,DS,23.9 ,19.2 ,22.0 ,19.3 ,0.19 ,19.4 ,22.2 ,13.6 ,21.6 ,21.5 ,22.2 ,20.7 ,21.3 ,19.7 ,22.1 ,22.4 ,21.2 ,15.4 ,19.8 ,181.0 ,19.6 ,19.9 ,20.0 ,3.31 ,481 ,-,16.73 ,-,0.43 ,20.2 ,0.09 ,0.07 ,1.40 ,0.84 ,0.11 ,,7.5 ,32.71 ,""
2014/12/28 17:00,-1844 ,-2019 ,DS,DS,23.9 ,19.2 ,21.9 ,19.3 ,0.20 ,19.4 ,22.1 ,13.7 ,21.5 ,21.5 ,22.2 ,20.7 ,21.3 ,19.7 ,22.1 ,22.4 ,21.1 ,15.3 ,19.8 ,180.7 ,19.6 ,19.9 ,20.2 ,3.29 ,481 ,-,16.73 ,-,0.43 ,20.4 ,0.09 ,0.07 ,1.40 ,0.84 ,0.11 ,,7.7 ,32.61 ,""
2014/12/28 23:00,-1813 ,-2011 ,DS,DS,23.8 ,19.2 ,21.9 ,19.3 ,0.20 ,19.4 ,22.0 ,13.7 ,21.5 ,21.4 ,22.1 ,20.8 ,21.3 ,19.7 ,22.1 ,22.3 ,21.1 ,15.3 ,19.7 ,180.5 ,19.6 ,19.8 ,20.2 ,3.34 ,481 ,-,16.73 ,-,0.43 ,20.6 ,0.08 ,0.07 ,1.40 ,0.84 ,0.11 ,,7.7 ,32.50 ,""
2014/12/29 5:00,-1769 ,-1994 ,DS,DS,23.8 ,19.2 ,21.9 ,19.2 ,0.21 ,19.3 ,22.0 ,13.7 ,21.5 ,21.4 ,22.1 ,20.7 ,21.3 ,19.7 ,22.0 ,22.3 ,21.1 ,15.3 ,19.7 ,180.2 ,19.5 ,19.8 ,20.2 ,3.29 ,481 ,-,16.73 ,-,0.43 ,20.5 ,0.08 ,0.07 ,1.40 ,0.84 ,0.11 ,,7.7 ,32.39 ,""
2014/12/29 11:00,-1721 ,-1987 ,DS,DS,23.8 ,19.2 ,21.9 ,19.2 ,0.21 ,19.3 ,22.0 ,13.7 ,21.4 ,21.3 ,22.1 ,20.7 ,21.3 ,19.6 ,22.0 ,22.2 ,21.1 ,15.3 ,19.6 ,180.0 ,19.5 ,19.8 ,20.2 ,3.65 ,481 ,-,16.73 ,-,0.43 ,20.5 ,0.08 ,0.07 ,1.40 ,0.84 ,0.11 ,,7.7 ,32.33 ,""
2014/12/29 17:00,-1683 ,-1983 ,DS,DS,23.7 ,19.1 ,21.8 ,19.2 ,0.21 ,19.3 ,21.9 ,13.8 ,21.4 ,21.3 ,22.1 ,20.7 ,21.3 ,19.6 ,21.9 ,22.2 ,21.1 ,15.3 ,19.6 ,179.8 ,19.5 ,19.8 ,20.2 ,3.78 ,481 ,-,16.73 ,-,0.43 ,19.8 ,0.08 ,0.06 ,1.39 ,0.84 ,0.11 ,,7.8 ,32.25 ,""
2014/12/29 23:00,-1696 ,-1990 ,DS,DS,23.6 ,19.1 ,21.7 ,19.1 ,0.20 ,19.2 ,21.9 ,13.8 ,21.3 ,21.3 ,22.0 ,20.6 ,21.1 ,19.6 ,21.9 ,22.2 ,21.0 ,15.2 ,19.6 ,179.8 ,19.5 ,19.8 ,20.2 ,3.75 ,481 ,-,16.73 ,-,0.43 ,20.2 ,0.08 ,0.07 ,1.40 ,0.84 ,0.11 ,,7.7 ,32.17 ,""
2014/12/30 5:00,-1710 ,-1998 ,DS,DS,23.5 ,19.1 ,21.7 ,19.1 ,0.20 ,19.1 ,21.9 ,13.7 ,21.3 ,21.2 ,22.0 ,20.7 ,21.1 ,19.5 ,21.9 ,22.2 ,21.0 ,15.1 ,19.5 ,179.9 ,19.5 ,19.8 ,20.2 ,3.65 ,481 ,-,16.73 ,-,0.43 ,21.2 ,0.08 ,0.07 ,1.40 ,0.84 ,0.11 ,,7.6 ,32.03 ,""
2014/12/30 11:00,-1703 ,-1985 ,DS,DS,23.5 ,19.0 ,21.7 ,19.1 ,0.20 ,19.0 ,21.8 ,13.7 ,21.3 ,21.2 ,21.9 ,20.6 ,21.1 ,19.5 ,21.9 ,22.1 ,21.0 ,15.1 ,19.5 ,179.9 ,19.4 ,19.7 ,20.2 ,3.62 ,481 ,-,16.73 ,-,0.43 ,20.9 ,0.08 ,0.07 ,1.40 ,0.84 ,0.11 ,,7.7 ,31.88 ,""
2014/12/30 17:00,-1715 ,-2002 ,DS,DS,23.5 ,19.0 ,21.6 ,19.1 ,0.19 ,19.0 ,21.8 ,13.7 ,21.2 ,21.1 ,21.9 ,20.5 ,21.0 ,19.4 ,21.8 ,22.0 ,20.9 ,15.1 ,19.5 ,180.0 ,19.4 ,19.7 ,20.4 ,3.62 ,481 ,-,16.73 ,-,0.43 ,20.6 ,0.08 ,0.07 ,1.40 ,0.84 ,0.11 ,,7.9 ,31.85 ,""
2014/12/30 23:00,-1731 ,-2003 ,DS,DS,23.4 ,19.0 ,21.6 ,19.0 ,0.20 ,19.1 ,21.7 ,13.7 ,21.1 ,21.1 ,21.9 ,20.5 ,21.0 ,19.4 ,21.7 ,22.1 ,20.8 ,15.1 ,19.5 ,180.1 ,19.4 ,19.7 ,20.4 ,3.55 ,481 ,-,16.73 ,-,0.43 ,20.7 ,0.08 ,0.07 ,1.39 ,0.84 ,0.11 ,,7.9 ,31.72 ,""
2014/12/31 5:00,-1732 ,-2004 ,DS,DS,23.3 ,18.9 ,21.5 ,19.0 ,0.20 ,18.9 ,21.7 ,13.7 ,21.1 ,21.1 ,21.8 ,20.4 ,20.9 ,19.4 ,21.7 ,22.0 ,20.8 ,15.0 ,19.4 ,180.1 ,19.4 ,19.6 ,20.5 ,3.49 ,481 ,-,16.73 ,-,0.43 ,20.7 ,0.08 ,0.07 ,1.39 ,0.84 ,0.11 ,,7.9 ,31.63 ,""
2014/12/31 11:00,-1733 ,-2005 ,DS,DS,23.3 ,18.9 ,21.5 ,19.0 ,0.21 ,18.9 ,21.7 ,13.7 ,21.1 ,21.1 ,21.8 ,20.4 ,20.9 ,19.3 ,21.7 ,21.9 ,20.8 ,15.0 ,19.4 ,180.2 ,19.4 ,19.6 ,20.6 ,3.55 ,481 ,-,16.73 ,-,0.43 ,20.6 ,0.08 ,0.07 ,1.40 ,0.84 ,0.11 ,,8.0 ,31.55 ,""
2014/12/31 17:00,-1673 ,-1984 ,DS,DS,23.2 ,18.8 ,21.5 ,18.9 ,0.20 ,18.8 ,21.6 ,13.7 ,21.0 ,21.0 ,21.7 ,20.4 ,20.9 ,19.3 ,21.6 ,21.9 ,20.8 ,15.0 ,19.3 ,179.8 ,19.3 ,19.6 ,20.6 ,3.42 ,480 ,-,16.71 ,-,0.43 ,20.6 ,0.07 ,0.06 ,1.40 ,0.84 ,0.11 ,,8.2 ,31.51 ,""
2014/12/31 23:00,-1602 ,-1920 ,DS,DS,23.2 ,18.8 ,21.4 ,18.9 ,0.20 ,18.8 ,21.6 ,13.7 ,21.0 ,21.0 ,21.7 ,20.3 ,20.8 ,19.3 ,21.6 ,21.9 ,20.7 ,15.0 ,19.3 ,179.3 ,19.3 ,19.5 ,20.7 ,3.42 ,480 ,-,16.71 ,-,0.43 ,20.5 ,0.07 ,0.06 ,1.40 ,0.84 ,0.11 ,,8.1 ,31.51 ,""
,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,"note"
Unit,mm,mm,MPa,MPa,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,kPa(abs�j,��,��,��,m,kPa,Nm3/h,Nm3/h,kPa,MPa,Nm3/h,vol%,vol%,Sv/h,Sv/h,Sv/h,Sv/h,��,�~100mm,""
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,Continuously monitoring the status,Continuously monitoring the status,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,Continuously monitoring the status,,,Instrument failure,,,""
